ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,ppm,ppm,%
47,2009-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2009-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-01-27,27.041666666666668,1109.0277916666666,167.66666666666666,6.500400641025641,13.86998730281794,0.0,0.0,0.0
47,2010-01-28,107.16666666666667,4198.833333333333,760.0,25.761217948717945,14.518311964963813,0.0,0.0,0.0
47,2010-01-29,106.04166666666667,4190.958333333333,1116.0,25.49078525641026,14.392897739511978,0.0,0.0,0.0
47,2010-01-30,94.75,4077.7916666666665,904.8333333333334,22.776442307692307,13.21719272073324,0.0,0.0,0.0
47,2010-01-31,69.70833333333333,3424.375,1367.1666666666667,16.756810897435898,11.579463000141956,0.0,0.0,0.0
47,2010-02-01,22.583333333333332,1347.3333333333333,7195.166666666667,5.428685897435898,9.53450230908791,0.0,0.0,0.0
47,2010-02-02,7.5,554.4583333333334,9318.666666666666,1.8028846153846152,7.694446531900502,0.0,0.0,0.0
47,2010-02-03,1.5416666666666667,383.8333333333333,10439.333333333334,0.3705929487179487,2.2847192068316686,0.0,0.0,0.0
47,2010-02-04,2.125,310.9166666666667,9456.833333333334,0.5108173076923077,3.88776467435004,0.0,0.0,0.0
47,2010-02-05,0.0,78.33333333333333,10230.833333333334,0.0,0.0,0.0,0.0,0.0
47,2010-02-06,0.0,79.16666666666667,12979.166666666666,0.0,0.0,0.0,0.0,0.0
47,2010-02-07,0.0,87.25,13073.0,0.0,0.0,0.0,0.0,0.0
47,2010-02-08,4.75,327.3333333333333,10493.0,1.141826923076923,8.25445519348269,0.0,0.0,0.0
47,2010-02-09,0.0,9.416666666666666,11427.5,0.0,0.0,0.0,0.0,0.0
47,2010-02-10,5.083333333333333,317.2083333333333,10143.833333333334,1.2219551282051282,9.115679320460615,0.0,0.0,0.0
47,2010-02-11,1.7916666666666667,153.20833333333334,11644.5,0.4306891025641026,6.65211676185296,0.0,0.0,0.0
47,2010-02-12,1.7916666666666667,119.70833333333333,12044.166666666666,0.4306891025641026,8.513690683373941,0.0,0.0,0.0
47,2010-02-13,0.0,28.25,12882.666666666666,0.0,0.0,0.0,0.0,0.0
47,2010-02-14,0.0,140.875,13113.166666666666,0.0,0.0,0.0,0.0,0.0
47,2010-02-15,0.0,30.208333333333332,12660.5,0.0,0.0,0.0,0.0,0.0
47,2010-02-16,12.958333333333334,780.9583333333334,9908.333333333334,3.1149839743589745,9.438572622668019,0.0,0.0,0.0
47,2010-02-17,8.958333333333334,632.125,9872.333333333334,2.1534455128205128,8.061378067804801,0.0,0.0,0.0
47,2010-02-18,4.25,272.3333333333333,12640.666666666666,1.0216346153846154,8.877141982864137,0.0,0.0,0.0
47,2010-02-19,15.416666666666666,989.3333333333334,11467.166666666666,3.7059294871794872,8.864063903863432,0.0,0.0,0.0
47,2010-02-20,22.125,1342.4583333333333,9737.5,5.318509615384615,9.374918526335392,0.0,0.0,0.0
47,2010-02-21,25.875,1506.1666666666667,8306.333333333334,6.219951923076923,9.772200398362289,0.0,0.0,0.0
47,2010-02-22,24.666666666666668,1419.3333333333333,9037.333333333334,5.929487179487179,9.885783622984187,0.0,0.0,0.0
47,2010-02-23,16.875,1016.8333333333334,10841.0,4.056490384615385,9.440153253564988,0.0,0.0,0.0
47,2010-02-24,20.541666666666668,1178.9166666666667,9735.166666666666,4.9379006410256405,9.91145943780778,0.0,0.0,0.0
47,2010-02-25,30.083333333333332,1639.0833333333333,8113.5,7.231570512820514,10.440227430643821,0.0,0.0,0.0
47,2010-02-26,10.125,599.5833333333334,13540.333333333334,2.433894230769231,9.605733148019457,0.0,0.0,0.0
47,2010-02-27,10.291666666666666,489.1666666666667,14228.833333333334,2.473958333333333,11.967788188529244,0.0,0.0,0.0
47,2010-02-28,0.0,12.458333333333334,13755.166666666666,0.0,0.0,0.0,0.0,0.0
47,2010-03-01,10.041666666666666,551.2916666666666,11082.5,2.4138621794871797,10.361184591741617,0.0,0.0,0.0
47,2010-03-02,35.291666666666664,2086.1666666666665,7079.666666666667,8.483573717948719,9.622949455407312,0.0,0.0,0.0
47,2010-03-03,44.125,2595.0416666666665,6293.5,10.606971153846153,9.672203400716109,0.0,0.0,0.0
47,2010-03-04,72.0,4028.5416666666665,1998.3333333333333,17.307692307692307,10.166458085535501,0.0,0.0,0.0
47,2010-03-05,68.125,3495.2083333333335,5073.5,16.376201923076923,11.087113309888538,0.0,0.0,0.0
47,2010-03-06,104.20833333333333,4726.5,1377.6666666666667,25.050080128205128,12.54145215510655,0.0,0.0,0.0
47,2010-03-07,105.04166666666667,4642.958333333333,1270.1666666666667,25.25040064102564,12.869209047153246,0.0,0.0,0.0
47,2010-03-08,110.625,4589.041666666667,1431.3333333333333,26.592548076923077,13.71248989894404,0.0,0.0,0.0
47,2010-03-09,131.33333333333334,5020.833333333333,1311.3333333333333,31.570512820512818,14.879358229598893,0.0,0.0,0.0
47,2010-03-10,105.5,4011.2083333333335,5905.666666666667,25.360576923076923,14.961057038091182,0.0,0.0,0.0
47,2010-03-11,150.83333333333334,5190.5,1240.5,36.25801282051282,16.530012094745743,0.0,0.0,0.0
47,2010-03-12,161.66666666666666,5309.166666666667,1234.6666666666667,38.86217948717949,17.321247318578976,0.0,0.0,0.0
47,2010-03-13,169.66666666666666,5379.708333333333,1432.1666666666667,40.78525641025641,17.940016368091,0.0,0.0,0.0
47,2010-03-14,177.79166666666666,5354.958333333333,1295.1666666666667,42.73838141025641,18.886015556714053,0.0,0.0,0.0
47,2010-03-15,157.125,4831.0,1290.0,37.77043269230769,18.500918546884705,0.0,0.0,0.0
47,2010-03-16,173.875,5305.291666666667,1284.6666666666667,41.796875,18.64287621635631,0.0,0.0,0.0
47,2010-03-17,184.875,5554.25,1345.0,44.441105769230774,18.933800693162894,0.0,0.0,0.0
47,2010-03-18,173.75,5178.708333333333,4217.666666666667,41.76682692307692,19.084834538857017,0.0,0.0,0.0
47,2010-03-19,204.5,5986.5,1410.0,49.15865384615385,19.431456889111615,0.0,0.0,0.0
47,2010-03-20,199.91666666666666,5856.458333333333,1698.3333333333333,48.05689102564102,19.417753429855452,0.0,0.0,0.0
47,2010-03-21,199.91666666666666,5827.458333333333,1813.3333333333333,48.05689102564102,19.514384725568846,0.0,0.0,0.0
47,2010-03-22,202.91666666666666,5903.083333333333,1746.6666666666667,48.778044871794876,19.553470173308675,0.0,0.0,0.0
47,2010-03-23,183.33333333333334,5502.666666666667,1789.5,44.07051282051282,18.951922300298847,0.0,0.0,0.0
47,2010-03-24,199.79166666666666,5865.583333333333,1435.3333333333333,48.02684294871795,19.375423255241262,0.0,0.0,0.0
47,2010-03-25,197.79166666666666,5905.333333333333,2373.3333333333335,47.546073717948715,19.052352628509066,0.0,0.0,0.0
47,2010-03-26,199.875,5875.958333333333,4122.166666666667,48.046875,19.349279904696395,0.0,0.0,0.0
47,2010-03-27,199.83333333333334,5845.291666666667,4787.5,48.03685897435898,19.446738947063285,0.0,0.0,0.0
47,2010-03-28,199.875,5827.875,5852.333333333333,48.046875,19.508922634751087,0.0,0.0,0.0
47,2010-03-29,199.875,5772.208333333333,3963.0,48.046875,19.697064959251584,0.0,0.0,0.0
47,2010-03-30,192.33333333333334,5367.708333333333,7548.0,46.233974358974365,20.3821825473834,0.0,0.0,0.0
47,2010-03-31,275.125,6969.416666666667,969.3333333333334,66.1358173076923,22.45528977795846,0.0,0.0,0.0
47,2010-04-01,282.0833333333333,7131.541666666667,1139.3333333333333,67.80849358974359,22.49981985350682,0.0,0.0,0.0
47,2010-04-02,246.875,6355.166666666667,4428.833333333333,59.34495192307693,22.097096194697226,0.0,0.0,0.0
47,2010-04-03,275.8333333333333,7065.625,1821.3333333333333,66.30608974358975,22.206555604698018,0.0,0.0,0.0
47,2010-04-04,272.4583333333333,6967.583333333333,1052.5,65.49479166666666,22.243491685703237,0.0,0.0,0.0
47,2010-04-05,269.9166666666667,7055.25,1064.5,64.8838141025641,21.76217670844013,0.0,0.0,0.0
47,2010-04-06,256.5833333333333,6915.166666666667,1045.1666666666667,61.67868589743589,21.10623789898211,0.0,0.0,0.0
47,2010-04-07,243.625,6853.0,1334.1666666666667,58.56370192307693,20.222095554258473,0.0,0.0,0.0
47,2010-04-08,250.375,7074.666666666667,917.0,60.18629807692307,20.13121642951376,0.0,0.0,0.0
47,2010-04-09,260.7916666666667,7001.75,909.8333333333334,62.69030448717948,21.187130796665915,0.0,0.0,0.0
47,2010-04-10,269.9166666666667,7078.458333333333,908.8333333333334,64.8838141025641,21.690824469389714,0.0,0.0,0.0
47,2010-04-11,262.0833333333333,6856.208333333333,850.1666666666666,63.00080128205128,21.744049898004043,0.0,0.0,0.0
47,2010-04-12,211.20833333333334,5701.875,4890.166666666667,50.77123397435898,21.070672415263008,0.0,0.0,0.0
47,2010-04-13,256.4166666666667,6732.916666666667,963.6666666666666,61.638621794871796,21.66347133692266,0.0,0.0,0.0
47,2010-04-14,265.3333333333333,6853.708333333333,1024.1666666666667,63.78205128205128,22.021719790786417,0.0,0.0,0.0
47,2010-04-15,251.5,6622.125,1090.5,60.456730769230774,21.603576394787677,0.0,0.0,0.0
47,2010-04-16,246.08333333333334,6616.791666666667,866.6666666666666,59.15464743589743,21.15532871965055,0.0,0.0,0.0
47,2010-04-17,257.375,6760.833333333333,772.3333333333334,61.86899038461539,21.654649944533464,0.0,0.0,0.0
47,2010-04-18,267.0416666666667,6956.875,890.6666666666666,64.19270833333334,21.83483264955729,0.0,0.0,0.0
47,2010-04-19,249.16666666666666,6709.416666666667,874.6666666666666,59.895833333333336,21.12468379847561,0.0,0.0,0.0
47,2010-04-20,235.25,6837.25,797.8333333333334,56.550480769230774,19.57191000280327,0.0,0.0,0.0
47,2010-04-21,256.7916666666667,7364.916666666667,553.0,61.72876602564102,19.833443653658296,0.0,0.0,0.0
47,2010-04-22,293.875,7665.916666666667,623.0,70.64302884615384,21.80638051548521,0.0,0.0,0.0
47,2010-04-23,166.45833333333334,4352.166666666667,14020.833333333334,40.01402243589743,21.75630113991754,0.0,0.0,0.0
47,2010-04-24,320.1666666666667,7906.541666666667,2019.8333333333333,76.96314102564102,23.0342771720323,0.0,0.0,0.0
47,2010-04-25,324.8333333333333,7968.0,2124.0,78.0849358974359,23.18976252231147,0.0,0.0,0.0
47,2010-04-26,330.3333333333333,8023.666666666667,2992.1666666666665,79.40705128205127,23.418795784692506,0.0,0.0,0.0
47,2010-04-27,372.875,8723.083333333334,999.5,89.63341346153845,24.315224452362983,0.0,0.0,0.0
47,2010-04-28,365.0833333333333,8596.875,903.3333333333334,87.76041666666666,24.156634759077505,0.0,0.0,0.0
47,2010-04-29,368.3333333333333,8705.333333333334,835.6666666666666,88.54166666666666,24.06803619747792,0.0,0.0,0.0
47,2010-04-30,373.2083333333333,8819.833333333334,1076.3333333333333,89.71354166666666,24.069994551421356,0.0,0.0,0.0
47,2010-05-01,374.7916666666667,8841.166666666666,1579.1666666666667,90.09415064102564,24.11378510251915,0.0,0.0,0.0
47,2010-05-02,374.6666666666667,8847.25,1707.1666666666667,90.06410256410257,24.089167694920896,0.0,0.0,0.0
47,2010-05-03,353.5,8482.625,1082.8333333333333,84.97596153846155,23.70523079039016,0.0,0.0,0.0
47,2010-05-04,317.25,7923.916666666667,990.0,76.26201923076923,22.774390821037578,0.0,0.0,0.0
47,2010-05-05,319.4583333333333,8212.25,563.6666666666666,76.79286858974359,22.12774192348152,0.0,0.0,0.0
47,2010-05-06,267.9166666666667,6905.458333333333,4274.0,64.40304487179486,22.06948810622837,0.0,0.0,0.0
47,2010-05-07,329.625,8324.416666666666,712.8333333333334,79.23677884615384,22.524303504750083,0.0,0.0,0.0
47,2010-05-08,310.7083333333333,7873.416666666667,1733.6666666666667,74.6895032051282,22.44784753901137,0.0,0.0,0.0
47,2010-05-09,300.6666666666667,7705.708333333333,909.6666666666666,72.27564102564102,22.195133117403945,0.0,0.0,0.0
47,2010-05-10,279.0833333333333,7347.5,855.6666666666666,67.08733974358975,21.606247400854407,0.0,0.0,0.0
47,2010-05-11,289.6666666666667,7519.458333333333,578.0,69.63141025641025,21.912755979394202,0.0,0.0,0.0
47,2010-05-12,212.875,5588.5,7795.5,51.171875,21.66778130685038,0.0,0.0,0.0
47,2010-05-13,284.0416666666667,7421.416666666667,652.8333333333334,68.2792467948718,21.77109510388478,0.0,0.0,0.0
47,2010-05-14,291.25,7604.458333333333,726.8333333333334,70.01201923076923,21.78626025303139,0.0,0.0,0.0
47,2010-05-15,298.9583333333333,7651.791666666667,757.8333333333334,71.86498397435898,22.22452893204024,0.0,0.0,0.0
47,2010-05-16,268.2916666666667,7117.875,923.6666666666666,64.4931891025641,21.44084337749055,0.0,0.0,0.0
47,2010-05-17,245.20833333333334,6866.208333333333,694.3333333333334,58.94431089743589,20.31436665473221,0.0,0.0,0.0
47,2010-05-18,186.83333333333334,5391.541666666667,6018.333333333333,44.91185897435898,19.711806816747426,0.0,0.0,0.0
47,2010-05-19,262.2083333333333,7390.375,589.0,63.030849358974365,20.182039514608903,0.0,0.0,0.0
47,2010-05-20,290.625,7671.25,673.3333333333334,69.86177884615384,21.550228124490793,0.0,0.0,0.0
47,2010-05-21,306.25,7923.166666666667,834.8333333333334,73.61778846153845,21.986816087843668,0.0,0.0,0.0
47,2010-05-22,340.7916666666667,9032.0,974.1666666666666,81.92107371794873,21.4629826973231,0.0,0.0,0.0
47,2010-05-23,352.3333333333333,9299.958333333334,1159.1666666666667,84.69551282051282,21.550520686323267,0.0,0.0,0.0
47,2010-05-24,333.375,8553.625,1361.3333333333333,80.13822115384616,22.170110625611947,0.0,0.0,0.0
47,2010-05-25,340.5833333333333,8830.291666666666,1177.8333333333333,81.87099358974359,21.939836201459308,0.0,0.0,0.0
47,2010-05-26,344.625,8829.083333333334,1064.8333333333333,82.84254807692307,22.20323221549991,0.0,0.0,0.0
47,2010-05-27,337.1666666666667,8279.166666666666,1557.8333333333333,81.04967948717949,23.165572890454623,0.0,0.0,0.0
47,2010-05-28,330.9166666666667,8157.791666666667,1515.8333333333333,79.54727564102564,23.074434632193828,0.0,0.0,0.0
47,2010-05-29,324.0833333333333,8123.875,1268.3333333333333,77.90464743589743,22.692299275626198,0.0,0.0,0.0
47,2010-05-30,294.6666666666667,7187.75,7721.666666666667,70.83333333333334,23.319706754161206,0.0,0.0,0.0
47,2010-05-31,338.7916666666667,8221.416666666666,2460.6666666666665,81.44030448717949,23.44072814566292,0.0,0.0,0.0
47,2010-06-01,234.08333333333334,6272.541666666667,4157.833333333333,56.27003205128205,21.22814161369107,0.0,0.0,0.0
47,2010-06-02,244.04166666666666,6838.5,855.1666666666666,58.66386217948718,20.299632188670355,0.0,0.0,0.0
47,2010-06-03,251.75,6976.166666666667,760.5,60.51682692307693,20.527576032682703,0.0,0.0,0.0
47,2010-06-04,259.5833333333333,7084.75,951.1666666666666,62.399839743589745,20.841900247401497,0.0,0.0,0.0
47,2010-06-05,278.2916666666667,7397.416666666667,995.8333333333334,66.89703525641025,21.39957548994206,0.0,0.0,0.0
47,2010-06-06,247.375,6757.083333333333,1192.6666666666667,59.465144230769226,20.82483504963927,0.0,0.0,0.0
47,2010-06-07,191.25,5893.375,1339.0,45.97355769230769,18.459605065009438,0.0,0.0,0.0
47,2010-06-08,217.25,6353.875,1982.3333333333333,52.223557692307686,19.44939767727043,0.0,0.0,0.0
47,2010-06-09,272.0833333333333,7332.416666666667,857.0,65.40464743589743,21.10764792568768,0.0,0.0,0.0
47,2010-06-10,283.875,7515.75,946.5,68.2391826923077,21.48522269899877,0.0,0.0,0.0
47,2010-06-11,322.4583333333333,8187.583333333333,1231.3333333333333,77.51402243589743,22.402831353709715,0.0,0.0,0.0
47,2010-06-12,366.25,8820.75,3847.6666666666665,88.04086538461539,23.61876352162042,0.0,0.0,0.0
47,2010-06-13,418.125,9555.25,2336.8333333333335,100.5108173076923,24.89138824206588,0.0,0.0,0.0
47,2010-06-14,338.9583333333333,8064.333333333333,4707.5,81.48036858974359,23.909080966946362,0.0,0.0,0.0
47,2010-06-15,275.0833333333333,6949.666666666667,4828.166666666667,66.12580128205127,22.515694197963132,0.0,0.0,0.0
47,2010-06-16,249.875,6821.416666666667,3606.0,60.066105769230774,20.836907656034303,0.0,0.0,0.0
47,2010-06-17,229.45833333333334,6322.583333333333,9080.333333333334,55.158253205128204,20.644021870455553,0.0,0.0,0.0
47,2010-06-18,249.875,6784.0,4433.166666666667,60.066105769230774,20.95183212952044,0.0,0.0,0.0
47,2010-06-19,249.29166666666666,6882.5,1811.1666666666667,59.92588141025641,20.603764580054083,0.0,0.0,0.0
47,2010-06-20,249.375,6856.666666666667,4612.5,59.94591346153846,20.688305177442878,0.0,0.0,0.0
47,2010-06-21,204.83333333333334,5759.333333333333,11799.166666666666,49.23878205128205,20.230818574680708,0.0,0.0,0.0
47,2010-06-22,147.41666666666666,4455.333333333333,20919.166666666668,35.436698717948715,18.821378248291687,0.0,0.0,0.0
47,2010-06-23,187.20833333333334,4878.75,17780.0,45.002003205128204,21.82738207077177,0.0,0.0,0.0
47,2010-06-24,0.0,218.41666666666666,33179.833333333336,0.0,0.0,0.0,0.0,0.0
47,2010-06-25,0.0,119.33333333333333,31090.5,0.0,0.0,0.0,0.0,0.0
47,2010-06-26,113.875,3483.8333333333335,18954.333333333332,27.373798076923077,18.59328206477539,0.0,0.0,0.0
47,2010-06-27,199.875,5963.833333333333,12111.833333333334,48.046875,19.064175027247572,0.0,0.0,0.0
47,2010-06-28,227.54166666666666,6368.666666666667,12223.0,54.69751602564102,20.323450966537564,0.0,0.0,0.0
47,2010-06-29,269.25,7114.833333333333,11230.0,64.7235576923077,21.526628639696412,0.0,0.0,0.0
47,2010-06-30,276.9166666666667,7124.0,9991.333333333334,66.56650641025641,22.111093564788824,0.0,0.0,0.0
47,2010-07-01,258.6666666666667,6790.5,6738.166666666667,62.17948717948718,21.668245670012844,0.0,0.0,0.0
47,2010-07-02,238.29166666666666,5935.333333333333,12556.5,57.281650641025635,22.83751146617245,0.0,0.0,0.0
47,2010-07-03,389.4166666666667,9037.333333333334,2167.8333333333335,93.60977564102564,24.510900769646895,0.0,0.0,0.0
47,2010-07-04,391.4583333333333,9039.583333333334,2383.3333333333335,94.1005608974359,24.633275716370896,0.0,0.0,0.0
47,2010-07-05,341.7083333333333,8355.416666666666,1474.0,82.14142628205127,23.263362921591117,0.0,0.0,0.0
47,2010-07-06,221.5,5846.583333333333,7360.666666666667,53.245192307692314,21.55046394617939,0.0,0.0,0.0
47,2010-07-07,240.0,6750.166666666667,1066.8333333333333,57.692307692307686,20.224685810226905,0.0,0.0,0.0
47,2010-07-08,227.33333333333334,6706.916666666667,880.3333333333334,54.64743589743589,19.280808783635468,0.0,0.0,0.0
47,2010-07-09,273.6666666666667,7502.916666666667,807.3333333333334,65.78525641025641,20.74802761888895,0.0,0.0,0.0
47,2010-07-10,273.9583333333333,7366.25,1160.1666666666667,65.85536858974359,21.155490506627448,0.0,0.0,0.0
47,2010-07-11,262.6666666666667,7118.916666666667,1265.8333333333333,63.141025641025635,20.988243373484575,0.0,0.0,0.0
47,2010-07-12,291.1666666666667,7699.25,1176.8333333333333,69.99198717948718,21.51187525480476,0.0,0.0,0.0
47,2010-07-13,326.0416666666667,8273.5,1362.8333333333333,78.37540064102564,22.416555031794953,0.0,0.0,0.0
47,2010-07-14,292.5833333333333,7315.666666666667,5213.5,70.33253205128204,22.749963928251397,0.0,0.0,0.0
47,2010-07-15,302.9166666666667,7726.25,1534.5,72.81650641025641,22.30177605205918,0.0,0.0,0.0
47,2010-07-16,268.5416666666667,7188.416666666667,1096.6666666666667,64.55328525641025,21.25022219388445,0.0,0.0,0.0
47,2010-07-17,264.125,7093.833333333333,1341.6666666666667,63.49158653846154,21.179395836759625,0.0,0.0,0.0
47,2010-07-18,256.625,6968.166666666667,1170.6666666666667,61.68870192307693,20.949104857805732,0.0,0.0,0.0
47,2010-07-19,244.16666666666666,6840.333333333333,953.5,58.693910256410255,20.304586358689473,0.0,0.0,0.0
47,2010-07-20,271.125,7365.666666666667,823.8333333333334,65.17427884615384,20.93835418835136,0.0,0.0,0.0
47,2010-07-21,302.125,7935.5,980.0,72.62620192307693,21.656955558355907,0.0,0.0,0.0
47,2010-07-22,301.5833333333333,7563.833333333333,4954.5,72.49599358974359,22.680385092802737,0.0,0.0,0.0
47,2010-07-23,406.125,9595.0,1631.1666666666667,97.62620192307693,24.076856435643563,0.0,0.0,0.0
47,2010-07-24,415.1666666666667,9689.0,1591.5,99.79967948717949,24.374098347496012,0.0,0.0,0.0
47,2010-07-25,420.9166666666667,9611.833333333334,1832.5,101.18189102564104,24.910068896556904,0.0,0.0,0.0
47,2010-07-26,384.0,8962.833333333334,1947.6666666666667,92.3076923076923,24.37086486788032,0.0,0.0,0.0
47,2010-07-27,274.2083333333333,7286.0,1605.0,65.91546474358975,21.40802090005185,0.0,0.0,0.0
47,2010-07-28,239.375,6821.916666666667,1362.8333333333333,57.542067307692314,19.959856711823413,0.0,0.0,0.0
47,2010-07-29,250.125,6900.416666666667,1292.0,60.12620192307693,20.618963226858277,0.0,0.0,0.0
47,2010-07-30,282.0,7405.0,1194.8333333333333,67.78846153846155,21.662525320729234,0.0,0.0,0.0
47,2010-07-31,289.9583333333333,7592.0,1370.3333333333333,69.70152243589743,21.725232518147756,0.0,0.0,0.0
47,2010-08-01,311.4583333333333,8006.0,1449.1666666666667,74.86979166666666,22.129388201904128,0.0,0.0,0.0
47,2010-08-02,339.75,8506.583333333334,1445.6666666666667,81.67067307692307,22.719006847637615,0.0,0.0,0.0
47,2010-08-03,319.4166666666667,8265.083333333334,1232.8333333333333,76.78285256410257,21.983425924992353,0.0,0.0,0.0
47,2010-08-04,281.3333333333333,7383.0,3895.3333333333335,67.62820512820514,21.67571146929131,0.0,0.0,0.0
47,2010-08-05,299.6666666666667,7956.583333333333,1058.6666666666667,72.03525641025641,21.423817453750736,0.0,0.0,0.0
47,2010-08-06,314.375,8078.0,878.3333333333334,75.57091346153845,22.13753146405876,0.0,0.0,0.0
47,2010-08-07,312.1666666666667,7990.75,1012.6666666666666,75.0400641025641,22.222044933899266,0.0,0.0,0.0
47,2010-08-08,326.7083333333333,8348.0,801.6666666666666,78.53565705128204,22.261929836820528,0.0,0.0,0.0
47,2010-08-09,318.75,8332.666666666666,649.3333333333334,76.62259615384616,21.75961576926154,0.0,0.0,0.0
47,2010-08-10,327.375,8593.0,678.6666666666666,78.69591346153845,21.67133858954963,0.0,0.0,0.0
47,2010-08-11,365.1666666666667,9198.166666666666,767.5,87.78044871794873,22.582649320214777,0.0,0.0,0.0
47,2010-08-12,362.75,9031.0,799.6666666666666,87.19951923076923,22.848443324844055,0.0,0.0,0.0
47,2010-08-13,371.375,9143.666666666666,864.5,89.27283653846155,23.103475538624185,0.0,0.0,0.0
47,2010-08-14,394.1666666666667,9470.333333333334,1307.8333333333333,94.75160256410257,23.675527671207163,0.0,0.0,0.0
47,2010-08-15,416.125,9837.0,1324.8333333333333,100.03004807692308,24.062800735319037,0.0,0.0,0.0
47,2010-08-16,392.7083333333333,9393.5,1275.5,94.40104166666666,23.78086871536464,0.0,0.0,0.0
47,2010-08-17,361.75,8896.166666666666,991.6666666666666,86.95913461538461,23.13080071941098,0.0,0.0,0.0
47,2010-08-18,397.8333333333333,9402.666666666666,1114.0,95.63301282051282,24.0677319672906,0.0,0.0,0.0
47,2010-08-19,169.75,3992.5833333333335,27770.666666666668,40.80528846153847,24.184707061008957,0.0,0.0,0.0
47,2010-08-20,293.9166666666667,6647.0,16236.5,70.65304487179486,25.15263987095264,0.0,0.0,0.0
47,2010-08-21,369.9583333333333,8834.0,1653.5,88.93229166666666,23.82212270143134,0.0,0.0,0.0
47,2010-08-22,446.125,10016.583333333334,2521.3333333333335,107.24158653846155,25.335063103686384,0.0,0.0,0.0
47,2010-08-23,37.5,827.1666666666666,348.3333333333333,9.014423076923077,25.788333669151726,0.0,0.0,0.0
47,2010-08-24,447.8333333333333,9982.0,8606.0,107.65224358974359,25.520189118190522,0.0,0.0,0.0
47,2010-08-25,449.7916666666667,10123.5,12445.833333333334,108.12299679487178,25.273521317287063,0.0,0.0,0.0
47,2010-08-26,449.7916666666667,9977.5,16678.5,108.12299679487178,25.64334683593641,0.0,0.0,0.0
47,2010-08-27,449.7916666666667,9992.0,13141.333333333334,108.12299679487178,25.606134212925895,0.0,0.0,0.0
47,2010-08-28,449.7916666666667,10166.333333333334,8226.0,108.12299679487178,25.167037580467124,0.0,0.0,0.0
47,2010-08-29,447.7083333333333,10302.333333333334,3797.3333333333335,107.62219551282051,24.719780982733145,0.0,0.0,0.0
47,2010-08-30,437.25,10313.833333333334,1561.1666666666667,105.10817307692308,24.115415380637657,0.0,0.0,0.0
47,2010-08-31,420.75,10406.0,1251.0,101.14182692307692,22.999867864693442,0.0,0.0,0.0
47,2010-09-01,338.125,8449.416666666666,10824.666666666666,81.28004807692307,22.76331945992327,0.0,0.0,0.0
47,2010-09-02,426.0833333333333,10316.916666666666,1156.5,102.42387820512822,23.49252306756163,0.0,0.0,0.0
47,2010-09-03,425.4583333333333,10309.083333333334,1291.5,102.27363782051282,23.47588763415219,0.0,0.0,0.0
47,2010-09-04,387.2916666666667,9359.083333333334,1038.1666666666667,93.09895833333334,23.5391011999632,0.0,0.0,0.0
47,2010-09-05,355.0833333333333,9297.333333333334,820.6666666666666,85.35657051282051,21.72485688847459,0.0,0.0,0.0
47,2010-09-06,380.4166666666667,9915.666666666666,903.5,91.4463141025641,21.823412164812137,0.0,0.0,0.0
47,2010-09-07,408.9166666666667,10013.5,1361.3333333333333,98.29727564102564,23.22918365761777,0.0,0.0,0.0
47,2010-09-08,403.3333333333333,9449.333333333334,1477.3333333333333,96.9551282051282,24.279960961384695,0.0,0.0,0.0
47,2010-09-09,390.875,9258.5,1290.6666666666667,93.96033653846155,24.014983978686253,0.0,0.0,0.0
47,2010-09-10,32.333333333333336,773.6666666666666,45.833333333333336,7.772435897435898,23.77287088898463,0.0,0.0,0.0
47,2010-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-09-30,185.20833333333334,4688.833333333333,379.3333333333333,44.52123397435898,22.468845898648087,0.0,0.0,0.0
47,2010-10-01,211.75,5397.833333333333,13987.5,50.901442307692314,22.314593818507422,0.0,0.0,0.0
47,2010-10-02,335.125,8406.166666666666,829.5,80.55889423076923,22.67743174653528,0.0,0.0,0.0
47,2010-10-03,320.5833333333333,8194.833333333334,684.0,77.06330128205127,22.25286088117852,0.0,0.0,0.0
47,2010-10-04,330.3333333333333,8443.0,681.8333333333334,79.40705128205127,22.255668732809557,0.0,0.0,0.0
47,2010-10-05,305.375,8049.166666666667,2440.6666666666665,73.40745192307693,21.580802878144738,0.0,0.0,0.0
47,2010-10-06,324.8333333333333,8478.5,991.3333333333334,78.0849358974359,21.793480896122873,0.0,0.0,0.0
47,2010-10-07,324.8333333333333,8439.0,836.1666666666666,78.0849358974359,21.895488538663084,0.0,0.0,0.0
47,2010-10-08,316.125,8193.833333333334,2901.5,75.99158653846155,21.946069706893393,0.0,0.0,0.0
47,2010-10-09,357.9166666666667,9011.0,667.3333333333334,86.03766025641025,22.594044007940912,0.0,0.0,0.0
47,2010-10-10,335.875,8542.166666666666,555.8333333333334,80.7391826923077,22.366327336936376,0.0,0.0,0.0
47,2010-10-11,333.125,8585.333333333334,431.8333333333333,80.078125,22.071665340114922,0.0,0.0,0.0
47,2010-10-12,365.3333333333333,9094.0,446.5,87.82051282051282,22.8517459619285,0.0,0.0,0.0
47,2010-10-13,374.375,9217.0,495.3333333333333,89.99399038461539,23.10480407580196,0.0,0.0,0.0
47,2010-10-14,374.625,9228.666666666666,436.0,90.05408653846155,23.091004930289678,0.0,0.0,0.0
47,2010-10-15,345.0833333333333,8647.333333333334,1728.3333333333333,82.95272435897436,22.700050433017243,0.0,0.0,0.0
47,2010-10-16,362.8333333333333,9016.666666666666,554.8333333333334,87.21955128205127,22.890021565003078,0.0,0.0,0.0
47,2010-10-17,349.1666666666667,8789.5,774.6666666666666,83.93429487179486,22.597148744398304,0.0,0.0,0.0
47,2010-10-18,29.5,735.5,62.166666666666664,7.091346153846153,22.81520507591208,0.0,0.0,0.0
47,2010-10-19,306.0833333333333,7810.666666666667,949.8333333333334,73.57772435897436,22.291362595311252,0.0,0.0,0.0
47,2010-10-20,371.9583333333333,9183.5,521.5,89.4130608974359,23.039396592923296,0.0,0.0,0.0
47,2010-10-21,380.25,9238.333333333334,690.6666666666666,91.40625,23.413192314631065,0.0,0.0,0.0
47,2010-10-22,401.0416666666667,9523.333333333334,666.6666666666666,96.4042467948718,23.95441386652666,0.0,0.0,0.0
47,2010-10-23,397.9166666666667,9553.833333333334,503.8333333333333,95.65304487179486,23.69187905959795,0.0,0.0,0.0
47,2010-10-24,390.1666666666667,9497.666666666666,461.6666666666667,93.7900641025641,23.367824260929584,0.0,0.0,0.0
47,2010-10-25,399.9583333333333,9666.333333333334,502.3333333333333,96.14383012820514,23.536290762899874,0.0,0.0,0.0
47,2010-10-26,377.7083333333333,9414.555541666667,957.6666666666666,90.79527243589743,22.821373704460843,0.0,0.0,0.0
47,2010-10-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-10-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-10-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-10-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-10-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2010-12-09,275.9583333333333,7694.333333333333,958.0,66.33613782051282,20.401286480671203,0.0,0.0,0.0
47,2010-12-10,304.4166666666667,8314.333333333334,735.8333333333334,73.17708333333334,20.826967151772706,0.0,0.0,0.0
47,2010-12-11,315.9583333333333,8539.333333333334,1530.6666666666667,75.95152243589743,21.047033173289613,0.0,0.0,0.0
47,2010-12-12,334.2916666666667,8930.833333333334,882.8333333333334,80.35857371794873,21.29210522223259,0.0,0.0,0.0
47,2010-12-13,335.625,8753.0,617.1666666666666,80.67908653846155,21.811343253741576,0.0,0.0,0.0
47,2010-12-14,305.3333333333333,8560.333333333334,511.8333333333333,73.3974358974359,20.289370870812405,0.0,0.0,0.0
47,2010-12-15,295.0416666666667,8094.666666666667,465.3333333333333,70.92347756410257,20.733347231373195,0.0,0.0,0.0
47,2010-12-16,291.5416666666667,8121.166666666667,467.8333333333333,70.08213141025641,20.420541144197944,0.0,0.0,0.0
47,2010-12-17,281.875,7821.0,393.8333333333333,67.75841346153845,20.501201359587437,0.0,0.0,0.0
47,2010-12-18,281.125,7777.0,404.1666666666667,67.578125,20.562333911962625,0.0,0.0,0.0
47,2010-12-19,281.2916666666667,8013.166666666667,370.0,67.6181891025641,19.968145309455966,0.0,0.0,0.0
47,2010-12-20,302.1666666666667,8230.833333333334,386.1666666666667,72.63621794871796,20.88275454760217,0.0,0.0,0.0
47,2010-12-21,315.7083333333333,8398.333333333334,484.8333333333333,75.89142628205127,21.383459846530396,0.0,0.0,0.0
47,2010-12-22,333.4166666666667,8784.0,630.8333333333334,80.14823717948718,21.591360870775144,0.0,0.0,0.0
47,2010-12-23,325.375,8510.333333333334,1927.5,78.21514423076923,21.748166444714272,0.0,0.0,0.0
47,2010-12-24,316.9583333333333,8491.833333333334,808.8333333333334,76.19190705128204,21.231747986627674,0.0,0.0,0.0
47,2010-12-25,302.1666666666667,8224.0,478.6666666666667,72.63621794871796,20.90010605814959,0.0,0.0,0.0
47,2010-12-26,328.1666666666667,8929.833333333334,546.3333333333334,78.88621794871796,20.90432507761125,0.0,0.0,0.0
47,2010-12-27,282.625,7402.666666666667,5568.5,67.93870192307693,21.717379435338614,0.0,0.0,0.0
47,2010-12-28,310.5833333333333,8282.333333333334,551.6666666666666,74.65945512820514,21.330963831985084,0.0,0.0,0.0
47,2010-12-29,301.625,8173.0,455.3333333333333,72.50600961538461,20.99282444226926,0.0,0.0,0.0
47,2010-12-30,278.5,7792.333333333333,982.6666666666666,66.94711538461539,20.330249818197373,0.0,0.0,0.0
47,2010-12-31,231.79166666666666,6617.0,6540.166666666667,55.719150641025635,19.926073203700906,0.0,0.0,0.0
47,2011-01-01,289.4166666666667,8009.833333333333,3240.3333333333335,69.5713141025641,20.553467265930074,0.0,0.0,0.0
47,2011-01-02,342.5416666666667,9041.5,725.6666666666666,82.3417467948718,21.550530117298628,0.0,0.0,0.0
47,2011-01-03,353.5,9083.333333333334,1004.3333333333334,84.97596153846155,22.137532110091744,0.0,0.0,0.0
47,2011-01-04,358.7916666666667,9190.0,596.6666666666666,86.2479967948718,22.208124017652032,0.0,0.0,0.0
47,2011-01-05,345.2083333333333,8743.666666666666,902.5,82.98277243589743,22.458084740701207,0.0,0.0,0.0
47,2011-01-06,335.5,8630.666666666666,441.3333333333333,80.64903846153845,22.112264405994132,0.0,0.0,0.0
47,2011-01-07,314.625,8276.833333333334,444.3333333333333,75.63100961538461,21.622905801333037,0.0,0.0,0.0
47,2011-01-08,308.25,8162.166666666667,469.1666666666667,74.0985576923077,21.482393359606313,0.0,0.0,0.0
47,2011-01-09,319.3333333333333,8327.833333333334,521.1666666666666,76.76282051282051,21.81208931227944,0.0,0.0,0.0
47,2011-01-10,313.7916666666667,8140.666666666667,581.6666666666666,75.4306891025641,21.926356529631754,0.0,0.0,0.0
47,2011-01-11,281.5833333333333,7458.5,3088.5,67.68830128205127,21.47536181686815,0.0,0.0,0.0
47,2011-01-12,301.4583333333333,8160.166666666667,600.6666666666666,72.46594551282051,21.01422135304971,0.0,0.0,0.0
47,2011-01-13,281.1666666666667,7981.0,1454.0,67.58814102564102,20.039715852928484,0.0,0.0,0.0
47,2011-01-14,294.5833333333333,8179.333333333333,987.5,70.81330128205127,20.48685542152308,0.0,0.0,0.0
47,2011-01-15,305.9166666666667,8177.0,2795.6666666666665,73.53766025641025,21.281105200222846,0.0,0.0,0.0
47,2011-01-16,368.1666666666667,9205.666666666666,698.8333333333334,88.50160256410257,22.749625834329095,0.0,0.0,0.0
47,2011-01-17,372.75,9108.166666666666,607.5,89.60336538461539,23.27939669527347,0.0,0.0,0.0
47,2011-01-18,355.4583333333333,8828.5,674.3333333333334,85.44671474358975,22.90270698432476,0.0,0.0,0.0
47,2011-01-19,128.95833333333334,3394.8333333333335,26732.666666666668,30.99959935897436,21.608070679300244,0.0,0.0,0.0
47,2011-01-20,27.833333333333332,800.6666666666666,36979.166666666664,6.690705128205128,19.77418123785734,0.0,0.0,0.0
47,2011-01-21,221.29166666666666,6256.666666666667,7725.5,53.19511217948718,20.119031921505947,0.0,0.0,0.0
47,2011-01-22,291.0416666666667,7943.0,1012.3333333333334,69.9619391025641,20.84277998097556,0.0,0.0,0.0
47,2011-01-23,328.4583333333333,8553.333333333334,2002.5,78.95633012820514,21.843887210963885,0.0,0.0,0.0
47,2011-01-24,402.875,9571.0,1787.3333333333333,96.84495192307693,23.944073677428342,0.0,0.0,0.0
47,2011-01-25,427.6666666666667,9963.0,1428.0,102.80448717948718,24.41745012100327,0.0,0.0,0.0
47,2011-01-26,424.75,10107.333333333334,1477.0,102.10336538461537,23.90461958314095,0.0,0.0,0.0
47,2011-01-27,410.75,9919.166666666666,3037.0,98.73798076923077,23.555233974628244,0.0,0.0,0.0
47,2011-01-28,404.9583333333333,9793.0,3763.8333333333335,97.3457532051282,23.522291290831323,0.0,0.0,0.0
47,2011-01-29,409.9583333333333,9910.333333333334,876.8333333333334,98.54767628205127,23.530789271579607,0.0,0.0,0.0
47,2011-01-30,394.9583333333333,9568.666666666666,659.3333333333334,94.94190705128204,23.479286415151304,0.0,0.0,0.0
47,2011-01-31,417.75,10001.666666666666,1283.0,100.42067307692308,23.75905265789035,0.0,0.0,0.0
47,2011-02-01,431.8333333333333,10181.166666666666,1894.0,103.80608974358974,24.127018296309632,0.0,0.0,0.0
47,2011-02-02,447.7083333333333,10616.0,3627.3333333333335,107.62219551282051,23.989395592606545,0.0,0.0,0.0
47,2011-02-03,448.125,10439.166666666666,4981.0,107.72235576923077,24.418466113195496,0.0,0.0,0.0
47,2011-02-04,447.7083333333333,10303.833333333334,2465.1666666666665,107.62219551282051,24.716182353924378,0.0,0.0,0.0
47,2011-02-05,449.0416666666667,10574.0,1528.6666666666667,107.94270833333333,24.156408932812138,0.0,0.0,0.0
47,2011-02-06,442.7916666666667,10497.166666666666,1251.6666666666667,106.44030448717949,23.994537547168814,0.0,0.0,0.0
47,2011-02-07,383.25,9278.666666666666,679.0,92.12740384615384,23.495334279350484,0.0,0.0,0.0
47,2011-02-08,337.0833333333333,8500.666666666666,560.1666666666666,81.02964743589743,22.556376297283872,0.0,0.0,0.0
47,2011-02-09,341.125,8657.5,719.5,82.00120192307693,22.413314563480604,0.0,0.0,0.0
47,2011-02-10,231.58333333333334,6542.666666666667,9654.166666666666,55.66907051282052,20.13434676652401,0.0,0.0,0.0
47,2011-02-11,332.9583333333333,8555.166666666666,1010.0,80.0380608974359,22.138411323891347,0.0,0.0,0.0
47,2011-02-12,340.75,8734.5,969.5,81.9110576923077,22.191305550785202,0.0,0.0,0.0
47,2011-02-13,345.5833333333333,8829.666666666666,1266.1666666666667,83.07291666666666,22.263504033120665,0.0,0.0,0.0
47,2011-02-14,349.1666666666667,8869.333333333334,1626.3333333333333,83.93429487179486,22.393750626378033,0.0,0.0,0.0
47,2011-02-15,376.2083333333333,9459.666666666666,1346.1666666666667,90.43469551282051,22.622344720861673,0.0,0.0,0.0
47,2011-02-16,401.375,9752.666666666666,1012.3333333333334,96.484375,23.4105693314649,0.0,0.0,0.0
47,2011-02-17,419.1666666666667,10439.333333333334,4683.666666666667,100.76121794871796,22.84015316005705,0.0,0.0,0.0
47,2011-02-18,428.4166666666667,10141.666666666666,4893.333333333333,102.98477564102564,24.029352232265133,0.0,0.0,0.0
47,2011-02-19,375.4583333333333,8981.0,948.8333333333334,90.25440705128204,23.78056065892192,0.0,0.0,0.0
47,2011-02-20,361.0833333333333,9192.666666666666,663.6666666666666,86.7988782051282,22.343487864723087,0.0,0.0,0.0
47,2011-02-21,389.5416666666667,9621.333333333334,1001.1666666666666,93.63982371794873,23.03051739768108,0.0,0.0,0.0
47,2011-02-22,263.875,7154.666666666667,14547.166666666666,63.43149038461539,20.97943941017518,0.0,0.0,0.0
47,2011-02-23,244.04166666666666,8207.666666666666,13814.833333333334,58.66386217948718,16.913337293045796,0.0,0.0,0.0
47,2011-02-24,372.2916666666667,9292.666666666666,6494.5,89.4931891025641,22.789143021976706,0.0,0.0,0.0
47,2011-02-25,377.5,8991.0,9090.833333333334,90.7451923076923,23.88328142957773,0.0,0.0,0.0
47,2011-02-26,449.7916666666667,10152.666666666666,3110.1666666666665,108.12299679487178,25.200915331494738,0.0,0.0,0.0
47,2011-02-27,449.8333333333333,10250.333333333334,4001.5,108.13301282051282,24.963109600771794,0.0,0.0,0.0
47,2011-02-28,449.7916666666667,10198.0,3151.0,108.12299679487178,25.088889297465737,0.0,0.0,0.0
47,2011-03-01,447.2083333333333,10487.0,2357.3333333333335,107.50200320512822,24.2573669251878,0.0,0.0,0.0
47,2011-03-02,386.9166666666667,9148.0,963.6666666666666,93.0088141025641,24.058930610212315,0.0,0.0,0.0
47,2011-03-03,381.0416666666667,9439.666666666666,980.8333333333334,91.59655448717949,22.961531274644823,0.0,0.0,0.0
47,2011-03-04,428.2916666666667,10285.333333333334,3349.0,102.95472756410255,23.68679443760263,0.0,0.0,0.0
47,2011-03-05,449.7916666666667,10678.0,11051.5,108.12299679487178,23.961087568416893,0.0,0.0,0.0
47,2011-03-06,449.7916666666667,10104.666666666666,7101.166666666667,108.12299679487178,25.320626745618092,0.0,0.0,0.0
47,2011-03-07,437.0,10056.333333333334,1047.0,105.04807692307692,24.718767609135202,0.0,0.0,0.0
47,2011-03-08,400.3333333333333,9659.0,742.8333333333334,96.23397435897436,23.576244377724862,0.0,0.0,0.0
47,2011-03-09,231.75,6158.333333333333,28943.666666666668,55.70913461538461,21.40629905277402,0.0,0.0,0.0
47,2011-03-10,449.375,10423.0,3732.6666666666665,108.02283653846155,24.524559068086603,0.0,0.0,0.0
47,2011-03-11,283.9583333333333,6892.666666666667,25479.0,68.25921474358975,23.434321299609888,0.0,0.0,0.0
47,2011-03-12,444.4583333333333,10047.0,1865.6666666666667,106.84094551282051,25.164000724373224,0.0,0.0,0.0
47,2011-03-13,298.5416666666667,6602.555541666666,16354.5,71.76482371794873,25.720412394444097,0.0,0.0,0.0
47,2011-03-14,399.5416666666667,9516.333333333334,2076.3333333333335,96.04366987179486,23.882372558291593,0.0,0.0,0.0
47,2011-03-15,400.4583333333333,9610.666666666666,8390.5,96.26402243589743,23.702210940390305,0.0,0.0,0.0
47,2011-03-16,418.5833333333333,9804.333333333334,10972.833333333334,100.62099358974359,24.28560358798264,0.0,0.0,0.0
47,2011-03-17,448.7916666666667,10599.333333333334,11060.0,107.88261217948718,24.085256279220914,0.0,0.0,0.0
47,2011-03-18,448.7916666666667,10490.666666666666,7737.666666666667,107.88261217948718,24.334741330918487,0.0,0.0,0.0
47,2011-03-19,448.75,10684.333333333334,11567.666666666666,107.87259615384615,23.891425919570707,0.0,0.0,0.0
47,2011-03-20,448.7916666666667,10283.666666666666,7680.833333333333,107.88261217948718,24.824575513489567,0.0,0.0,0.0
47,2011-03-21,448.75,10595.0,2273.8333333333335,107.87259615384615,24.092870064495827,0.0,0.0,0.0
47,2011-03-22,184.66666666666666,4362.666666666667,331.6666666666667,44.391025641025635,24.078061328443358,0.0,0.0,0.0
47,2011-03-23,412.0,10084.333333333334,5117.166666666667,99.03846153846155,23.239943146134266,0.0,0.0,0.0
47,2011-03-24,449.7916666666667,10721.333333333334,7184.333333333333,108.12299679487178,23.864241983791405,0.0,0.0,0.0
47,2011-03-25,449.7916666666667,10728.333333333334,7666.833333333333,108.12299679487178,23.84867109419502,0.0,0.0,0.0
47,2011-03-26,273.625,6563.0,21302.333333333332,65.77524038461539,23.715834349128954,0.0,0.0,0.0
47,2011-03-27,294.2083333333333,7020.666666666667,20824.833333333332,70.72315705128204,23.83755202893046,0.0,0.0,0.0
47,2011-03-28,399.7916666666667,9454.0,7770.833333333333,96.10376602564102,24.054879034153675,0.0,0.0,0.0
47,2011-03-29,433.9166666666667,10302.666666666666,3976.6666666666665,104.30689102564104,23.957512348475042,0.0,0.0,0.0
47,2011-03-30,449.7916666666667,10846.0,6059.833333333333,108.12299679487178,23.5899403517938,0.0,0.0,0.0
47,2011-03-31,374.4583333333333,8886.666666666666,14744.333333333334,90.01402243589743,23.968985215053763,0.0,0.0,0.0
47,2011-04-01,449.7916666666667,10822.0,3351.3333333333335,108.12299679487178,23.64225587281053,0.0,0.0,0.0
47,2011-04-02,37.5,944.6666666666666,595.8333333333334,9.014423076923077,22.58071630204658,0.0,0.0,0.0
47,2011-04-03,296.0416666666667,6916.666666666667,18678.333333333332,71.16386217948718,24.346752008032126,0.0,0.0,0.0
47,2011-04-04,265.625,6919.0,14568.333333333334,63.85216346153846,21.837889025389025,0.0,0.0,0.0
47,2011-04-05,406.0,9994.0,3096.0,97.59615384615384,23.108498432392764,0.0,0.0,0.0
47,2011-04-06,415.5,10029.666666666666,874.5,99.8798076923077,23.565115158363525,0.0,0.0,0.0
47,2011-04-07,414.8333333333333,10303.0,1016.8333333333334,99.71955128205127,22.903137705306982,0.0,0.0,0.0
47,2011-04-08,436.4166666666667,11038.0,3082.3333333333335,104.90785256410255,22.490337671880976,0.0,0.0,0.0
47,2011-04-09,449.7916666666667,10985.666666666666,7538.5,108.12299679487178,23.290028800153735,0.0,0.0,0.0
47,2011-04-10,449.7916666666667,10799.333333333334,6639.666666666667,108.12299679487178,23.691878485297448,0.0,0.0,0.0
47,2011-04-11,449.8333333333333,10899.333333333334,6052.333333333333,108.13301282051282,23.476683079495178,0.0,0.0,0.0
47,2011-04-12,449.7916666666667,11039.0,7399.166666666667,108.12299679487178,23.17750639148071,0.0,0.0,0.0
47,2011-04-13,449.7916666666667,10733.0,5578.5,108.12299679487178,23.83830178473452,0.0,0.0,0.0
47,2011-04-14,449.7916666666667,10780.0,2618.5,108.12299679487178,23.734368558029274,0.0,0.0,0.0
47,2011-04-15,449.6666666666667,10977.333333333334,2011.3333333333333,108.09294871794873,23.301231831248227,0.0,0.0,0.0
