ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
47,2011-04-16,449.7916666666667,10939.333333333334,2707.1666666666665,108.12299679487178,23.388673263656123,0.0,0.0,0.0
47,2011-04-17,448.25,10965.333333333334,1296.5,107.75240384615385,23.253241275535018,0.0,0.0,0.0
47,2011-04-18,411.8333333333333,10192.666666666666,4612.833333333333,98.99839743589743,22.98363474829398,0.0,0.0,0.0
47,2011-04-19,400.5833333333333,9960.0,8191.5,96.29407051282051,22.878027387327084,0.0,0.0,0.0
47,2011-04-20,499.5,11835.666666666666,1847.0,120.07211538461537,24.00644239164108,0.0,0.0,0.0
47,2011-04-21,498.3333333333333,11902.0,1709.0,119.79166666666667,23.816888851546892,0.0,0.0,0.0
47,2011-04-22,494.6666666666667,11829.666666666666,1321.1666666666667,118.91025641025641,23.78620605445819,0.0,0.0,0.0
47,2011-04-23,414.6666666666667,10282.666666666666,4023.8333333333335,99.67948717948718,22.939207295988936,0.0,0.0,0.0
47,2011-04-24,402.0416666666667,10418.333333333334,688.3333333333334,96.64463141025641,21.95117914467018,0.0,0.0,0.0
47,2011-04-25,418.4583333333333,10929.333333333334,626.0,100.59094551282051,21.779283452279287,0.0,0.0,0.0
47,2011-04-26,432.7083333333333,11302.0,927.1666666666666,104.01642628205127,21.7783510538941,0.0,0.0,0.0
47,2011-04-27,455.75,11640.666666666666,855.0,109.55528846153845,22.270699702193458,0.0,0.0,0.0
47,2011-04-28,463.7916666666667,11549.333333333334,816.5,111.48838141025641,22.84289076329562,0.0,0.0,0.0
47,2011-04-29,454.0,11209.333333333334,881.8333333333334,109.13461538461537,23.038866420839774,0.0,0.0,0.0
47,2011-04-30,448.4583333333333,11335.666666666666,857.3333333333334,107.80248397435896,22.504018167828193,0.0,0.0,0.0
47,2011-05-01,428.2916666666667,10930.666666666666,715.1666666666666,102.95472756410255,22.288354756241358,0.0,0.0,0.0
47,2011-05-02,449.375,11595.333333333334,830.0,108.02283653846155,22.045030687632956,0.0,0.0,0.0
47,2011-05-03,490.5416666666667,11954.0,1823.5,117.91866987179486,23.34251726525756,0.0,0.0,0.0
47,2011-05-04,498.625,11954.333333333334,2132.6666666666665,119.86177884615385,23.726502593201907,0.0,0.0,0.0
47,2011-05-05,442.375,10632.333333333334,6713.166666666667,106.34014423076923,23.66720812302097,0.0,0.0,0.0
47,2011-05-06,499.375,11953.666666666666,2859.3333333333335,120.0420673076923,23.763515727391876,0.0,0.0,0.0
47,2011-05-07,461.4583333333333,11566.666666666666,784.3333333333334,110.92748397435896,22.693909101825167,0.0,0.0,0.0
47,2011-05-08,415.0416666666667,10684.666666666666,2991.8333333333335,99.76963141025641,22.096106700151825,0.0,0.0,0.0
47,2011-05-09,430.7083333333333,11239.333333333334,902.0,103.53565705128204,21.798557768353202,0.0,0.0,0.0
47,2011-05-10,442.3333333333333,11455.666666666666,2051.5,106.33012820512822,21.96414680749944,0.0,0.0,0.0
47,2011-05-11,461.5416666666667,11797.666666666666,746.5,110.94751602564104,22.2535770962243,0.0,0.0,0.0
47,2011-05-12,477.0,11908.0,881.3333333333334,114.66346153846155,22.78581625797783,0.0,0.0,0.0
47,2011-05-13,494.375,11952.666666666666,1368.1666666666667,118.84014423076923,23.527551383233867,0.0,0.0,0.0
47,2011-05-14,486.625,11945.333333333334,895.6666666666666,116.97716346153845,23.17294236242884,0.0,0.0,0.0
47,2011-05-15,469.625,11696.666666666666,862.5,112.890625,22.838844756340833,0.0,0.0,0.0
47,2011-05-16,465.1666666666667,11691.0,715.1666666666666,111.81891025641026,22.63299166500347,0.0,0.0,0.0
47,2011-05-17,406.125,9788.333333333334,9711.0,97.62620192307693,23.60130469947216,0.0,0.0,0.0
47,2011-05-18,489.75,11581.666666666666,2599.0,117.72836538461537,24.05406173550151,0.0,0.0,0.0
47,2011-05-19,492.4166666666667,11542.666666666666,3215.3333333333335,118.36939102564104,24.266750654576256,0.0,0.0,0.0
47,2011-05-20,494.75,11494.666666666666,3007.0,118.93028846153845,24.48355396705719,0.0,0.0,0.0
47,2011-05-21,491.7083333333333,11416.0,1223.8333333333333,118.19911858974359,24.50070867885229,0.0,0.0,0.0
47,2011-05-22,487.5416666666667,11702.0,1047.3333333333333,117.19751602564104,23.69936347537933,0.0,0.0,0.0
47,2011-05-23,488.6666666666667,11785.666666666666,3144.3333333333335,117.46794871794873,23.585419200346934,0.0,0.0,0.0
47,2011-05-24,486.4583333333333,11547.666666666666,7884.833333333333,116.93709935897436,23.962738383896696,0.0,0.0,0.0
47,2011-05-25,489.7916666666667,11445.333333333334,8246.833333333334,117.73838141025641,24.342657245068345,0.0,0.0,0.0
47,2011-05-26,439.9583333333333,10565.333333333334,11075.833333333334,105.75921474358974,23.687181216346964,0.0,0.0,0.0
47,2011-05-27,492.875,11431.333333333334,13337.166666666666,118.4795673076923,24.52589920977431,0.0,0.0,0.0
47,2011-05-28,494.75,11402.0,6815.666666666667,118.93028846153845,24.682537420335613,0.0,0.0,0.0
47,2011-05-29,494.2916666666667,11658.333333333334,1464.8333333333333,118.82011217948718,24.117476173457227,0.0,0.0,0.0
47,2011-05-30,494.7083333333333,11778.666666666666,2312.5,118.92027243589745,23.89120927194174,0.0,0.0,0.0
47,2011-05-31,398.0,9573.666666666666,14321.666666666666,95.67307692307693,23.647749033808015,0.0,0.0,0.0
47,2011-06-01,480.0833333333333,11569.666666666666,5348.5,115.40464743589745,23.603739904155503,0.0,0.0,0.0
47,2011-06-02,490.5,11621.666666666666,5286.5,117.90865384615385,24.00798078302022,0.0,0.0,0.0
47,2011-06-03,494.5833333333333,11619.333333333334,2300.6666666666665,118.89022435897436,24.212704639776618,0.0,0.0,0.0
47,2011-06-04,470.7916666666667,11019.0,875.5,113.17107371794873,24.303656688951406,0.0,0.0,0.0
47,2011-06-05,428.7916666666667,10473.0,691.6666666666666,103.07491987179486,23.28950568658031,0.0,0.0,0.0
47,2011-06-06,478.2083333333333,11483.0,1786.6666666666667,114.95392628205127,23.68900463970894,0.0,0.0,0.0
47,2011-06-07,494.375,11548.666666666666,6451.0,118.84014423076923,24.350601440281704,0.0,0.0,0.0
47,2011-06-08,494.8333333333333,11584.666666666666,7710.833333333333,118.95032051282051,24.297435786767956,0.0,0.0,0.0
47,2011-06-09,496.7916666666667,11671.333333333334,7736.5,119.42107371794873,24.212457278993167,0.0,0.0,0.0
47,2011-06-10,473.8333333333333,10846.666666666666,8272.833333333334,113.90224358974359,24.84931110428191,0.0,0.0,0.0
47,2011-06-11,494.625,11389.333333333334,2360.8333333333335,118.90024038461537,24.703745097752282,0.0,0.0,0.0
47,2011-06-12,456.4583333333333,10702.0,793.8333333333334,109.7255608974359,24.261700175460458,0.0,0.0,0.0
47,2011-06-13,455.5416666666667,10835.666666666666,694.3333333333334,109.50520833333333,23.914290896319766,0.0,0.0,0.0
47,2011-06-14,468.7083333333333,11257.333333333334,762.6666666666666,112.67027243589745,23.683843741363653,0.0,0.0,0.0
47,2011-06-15,484.8333333333333,11545.666666666666,4549.666666666667,116.54647435897436,23.886828632194856,0.0,0.0,0.0
47,2011-06-16,449.4166666666667,10457.0,7247.166666666667,108.03285256410255,24.44708621550689,0.0,0.0,0.0
47,2011-06-17,486.625,11265.666666666666,1465.0,116.97716346153845,24.57098448087108,0.0,0.0,0.0
47,2011-06-18,471.5833333333333,11071.333333333334,825.5,113.36137820512822,24.229450181650307,0.0,0.0,0.0
47,2011-06-19,456.5833333333333,10883.333333333334,774.0,109.75560897435896,23.863995661051554,0.0,0.0,0.0
47,2011-06-20,458.9166666666667,11057.0,1578.3333333333333,110.31650641025641,23.60921563011868,0.0,0.0,0.0
47,2011-06-21,428.9583333333333,10570.333333333334,2866.0,103.11498397435896,23.084021186128894,0.0,0.0,0.0
47,2011-06-22,407.4583333333333,10185.0,2668.1666666666665,97.94671474358975,22.756591256204658,0.0,0.0,0.0
47,2011-06-23,441.9583333333333,10918.666666666666,1378.3333333333333,106.23998397435896,23.024847229006394,0.0,0.0,0.0
47,2011-06-24,462.2083333333333,11150.0,1279.3333333333333,111.10777243589745,23.580224838066766,0.0,0.0,0.0
47,2011-06-25,460.7916666666667,11029.666666666666,2248.1666666666665,110.76722756410255,23.764422592603786,0.0,0.0,0.0
47,2011-06-26,442.9166666666667,10761.666666666666,718.5,106.47035256410255,23.41140751639048,0.0,0.0,0.0
47,2011-06-27,427.0,10726.0,1062.3333333333333,102.64423076923077,22.64514575175586,0.0,0.0,0.0
47,2011-06-28,267.0,6890.333333333333,18294.666666666668,64.1826923076923,22.042257268637215,0.0,0.0,0.0
47,2011-06-29,422.4166666666667,10667.0,556.5,101.54246794871796,22.5259848650563,0.0,0.0,0.0
47,2011-06-30,407.0,10364.333333333334,568.3333333333334,97.83653846153845,22.3376805068665,0.0,0.0,0.0
47,2011-07-01,413.7083333333333,10727.0,533.8333333333334,99.44911858974359,21.938201759837582,0.0,0.0,0.0
47,2011-07-02,398.5416666666667,10527.0,639.5,95.80328525641025,21.53545974372777,0.0,0.0,0.0
47,2011-07-03,389.5,10233.333333333334,486.6666666666667,93.6298076923077,21.650871335504885,0.0,0.0,0.0
47,2011-07-04,382.625,10190.0,469.1666666666667,91.97716346153845,21.359161350997706,0.0,0.0,0.0
47,2011-07-05,389.9166666666667,10375.333333333334,487.0,93.72996794871796,21.37739483604275,0.0,0.0,0.0
47,2011-07-06,422.0833333333333,10472.666666666666,559.3333333333334,101.46233974358974,22.925877151102338,0.0,0.0,0.0
47,2011-07-07,426.6666666666667,10230.666666666666,556.0,102.56410256410255,23.723011425344275,0.0,0.0,0.0
47,2011-07-08,440.75,10421.666666666666,624.1666666666666,105.94951923076923,24.056928674236367,0.0,0.0,0.0
47,2011-07-09,435.5,10272.333333333334,594.1666666666666,104.6875,24.11593438686439,0.0,0.0,0.0
47,2011-07-10,413.1666666666667,9993.666666666666,482.8333333333333,99.31891025641025,23.517191443469756,0.0,0.0,0.0
47,2011-07-11,432.5833333333333,10412.333333333334,517.8333333333334,103.98637820512822,23.632341720822524,0.0,0.0,0.0
47,2011-07-12,429.8333333333333,10379.333333333334,511.1666666666667,103.32532051282051,23.556766116427948,0.0,0.0,0.0
47,2011-07-13,439.4583333333333,10458.0,625.0,105.63902243589745,23.903093192877332,0.0,0.0,0.0
47,2011-07-14,445.75,10575.333333333334,502.5,107.1514423076923,23.976308863392802,0.0,0.0,0.0
47,2011-07-15,445.375,10580.0,449.8333333333333,107.06129807692308,23.945571439823567,0.0,0.0,0.0
47,2011-07-16,431.375,10352.0,439.5,103.69591346153845,23.703678435729007,0.0,0.0,0.0
47,2011-07-17,448.9583333333333,10804.333333333334,469.5,107.92267628205127,23.63704056499964,0.0,0.0,0.0
47,2011-07-18,455.9583333333333,11036.666666666666,512.3333333333334,109.60536858974359,23.50023847276754,0.0,0.0,0.0
47,2011-07-19,459.75,10926.0,848.6666666666666,110.51682692307692,23.935669503935568,0.0,0.0,0.0
47,2011-07-20,459.0416666666667,11009.666666666666,726.6666666666666,110.34655448717949,23.71717594134448,0.0,0.0,0.0
47,2011-07-21,94.45833333333333,2336.0,40755.833333333336,22.706330128205128,23.00130505612633,0.0,0.0,0.0
47,2011-07-22,0.0,37.333333333333336,53508.166666666664,0.0,0.0,0.0,0.0,0.0
47,2011-07-23,0.0,25.333333333333332,56242.166666666664,0.0,0.0,0.0,0.0,0.0
47,2011-07-24,0.0,23.333333333333332,53679.166666666664,0.0,0.0,0.0,0.0,0.0
47,2011-07-25,0.0,1.6666666666666667,4484.0,0.0,0.0,0.0,0.0,0.0
47,2011-07-26,11.958333333333334,629.3333333333334,45509.0,2.874599358974359,10.808737199858758,0.0,0.0,0.0
47,2011-07-27,288.0833333333333,8052.666666666667,5037.0,69.25080128205127,20.349954811380634,0.0,0.0,0.0
47,2011-07-28,316.0833333333333,8398.333333333334,6972.5,75.98157051282051,21.408859231328968,0.0,0.0,0.0
47,2011-07-29,359.875,9483.666666666666,749.0,86.50841346153845,21.585416593441355,0.0,0.0,0.0
47,2011-07-30,375.2916666666667,9824.666666666666,1253.3333333333333,90.21434294871796,21.728819609373236,0.0,0.0,0.0
47,2011-07-31,368.2916666666667,9693.666666666666,874.5,88.53165064102564,21.61169592402829,0.0,0.0,0.0
47,2011-08-01,378.4583333333333,9997.0,2676.0,90.9755608974359,21.53443185733498,0.0,0.0,0.0
47,2011-08-02,354.25,9366.666666666666,3676.0,85.15625,21.51343861209964,0.0,0.0,0.0
47,2011-08-03,348.2083333333333,9079.666666666666,3112.1666666666665,83.70392628205127,21.81495358982831,0.0,0.0,0.0
47,2011-08-04,255.33333333333334,6800.333333333333,11190.833333333334,61.37820512820513,21.35808702187801,0.0,0.0,0.0
47,2011-08-05,412.2916666666667,10154.666666666666,895.0,99.10857371794873,23.09531673997724,0.0,0.0,0.0
47,2011-08-06,434.9166666666667,10483.333333333334,1424.1666666666667,104.54727564102564,23.598896396396395,0.0,0.0,0.0
47,2011-08-07,436.375,10414.333333333334,1748.0,104.89783653846155,23.834905018724193,0.0,0.0,0.0
47,2011-08-08,442.7916666666667,10462.666666666666,1088.5,106.44030448717949,24.073658059343277,0.0,0.0,0.0
47,2011-08-09,448.8333333333333,10557.333333333334,990.5,107.89262820512822,24.18331912519996,0.0,0.0,0.0
47,2011-08-10,430.5416666666667,10195.333333333334,905.3333333333334,103.49559294871796,24.02142660585453,0.0,0.0,0.0
47,2011-08-11,412.9583333333333,9984.666666666666,807.0,99.26883012820514,23.52652052591752,0.0,0.0,0.0
47,2011-08-12,399.5833333333333,9768.666666666666,3442.1666666666665,96.0536858974359,23.267895937123228,0.0,0.0,0.0
47,2011-08-13,436.125,10707.0,828.6666666666666,104.83774038461537,23.17011651256188,0.0,0.0,0.0
47,2011-08-14,426.375,10416.666666666666,780.0,102.49399038461537,23.283486,0.0,0.0,0.0
47,2011-08-15,436.125,10756.333333333334,763.1666666666666,104.83774038461537,23.063848043013422,0.0,0.0,0.0
47,2011-08-16,446.75,11046.333333333334,935.0,107.39182692307692,23.00548824647696,0.0,0.0,0.0
47,2011-08-17,416.5,10514.333333333334,1067.0,100.1201923076923,22.53296293947944,0.0,0.0,0.0
47,2011-08-18,420.4583333333333,10837.666666666666,762.3333333333334,101.07171474358974,22.06846940710895,0.0,0.0,0.0
47,2011-08-19,34.208333333333336,867.0,77.16666666666667,8.223157051282051,22.443875752915545,0.0,0.0,0.0
47,2011-08-20,330.2916666666667,9717.666666666666,1116.5,79.39703525641025,19.333952909363244,0.0,0.0,0.0
47,2011-08-21,295.8333333333333,8347.333333333334,4736.5,71.11378205128204,20.159715012112983,0.0,0.0,0.0
47,2011-08-22,287.7916666666667,8071.666666666667,4218.5,69.1806891025641,20.2814982104756,0.0,0.0,0.0
47,2011-08-23,366.1666666666667,9610.0,986.3333333333334,88.02083333333334,21.674069256561452,0.0,0.0,0.0
47,2011-08-24,359.0416666666667,9439.666666666666,2287.6666666666665,86.30809294871796,21.635813558623777,0.0,0.0,0.0
47,2011-08-25,351.2083333333333,9339.333333333334,1984.5,84.42508012820514,21.391142152663765,0.0,0.0,0.0
47,2011-08-26,401.1666666666667,10549.333333333334,1289.8333333333333,96.43429487179486,21.631411674250085,0.0,0.0,0.0
47,2011-08-27,405.9166666666667,10654.666666666666,1297.3333333333333,97.5761217948718,21.671154788720646,0.0,0.0,0.0
47,2011-08-28,411.375,10491.333333333334,1148.5,98.88822115384616,22.30448743407257,0.0,0.0,0.0
47,2011-08-29,381.8333333333333,9938.0,693.0,91.78685897435898,21.855456608752043,0.0,0.0,0.0
47,2011-08-30,291.125,8015.666666666667,8293.166666666666,69.98197115384616,20.659741859691437,0.0,0.0,0.0
47,2011-08-31,362.4583333333333,10030.0,605.6666666666666,87.12940705128204,20.55616968538828,0.0,0.0,0.0
47,2011-09-01,373.9583333333333,10305.333333333334,903.3333333333334,89.89383012820514,20.64173553607625,0.0,0.0,0.0
47,2011-09-02,399.4166666666667,10740.0,1149.5,96.0136217948718,21.154703341609764,0.0,0.0,0.0
47,2011-09-03,420.7916666666667,11271.333333333334,1632.3333333333333,101.15184294871796,21.236203323081167,0.0,0.0,0.0
47,2011-09-04,423.3333333333333,11083.666666666666,1973.3333333333333,101.76282051282051,21.726213747957456,0.0,0.0,0.0
47,2011-09-05,416.4583333333333,10854.666666666666,1544.3333333333333,100.11017628205127,21.824288964295953,0.0,0.0,0.0
47,2011-09-06,408.0416666666667,10682.0,2131.6666666666665,98.0869391025641,21.728861766419104,0.0,0.0,0.0
47,2011-09-07,403.75,10706.666666666666,1515.5,97.05528846153845,21.45079000622665,0.0,0.0,0.0
47,2011-09-08,428.75,11161.666666666666,1262.6666666666667,103.06490384615385,21.85043676272958,0.0,0.0,0.0
47,2011-09-09,369.5,10050.0,697.3333333333334,88.82211538461539,20.91382255389718,0.0,0.0,0.0
47,2011-09-10,332.2083333333333,9261.333333333334,541.8333333333334,79.85777243589743,20.40431618317497,0.0,0.0,0.0
47,2011-09-11,351.75,9413.333333333334,535.8333333333334,84.55528846153845,21.2557144121813,0.0,0.0,0.0
47,2011-09-12,351.2083333333333,9298.0,595.3333333333334,84.42508012820514,21.48623434549844,0.0,0.0,0.0
47,2011-09-13,360.0416666666667,9554.0,582.1666666666666,86.54847756410257,21.436435146419182,0.0,0.0,0.0
47,2011-09-14,31.583333333333332,806.0,56.333333333333336,7.592147435897435,22.289891783843395,0.0,0.0,0.0
47,2011-09-15,329.7916666666667,8684.333333333334,2108.1666666666665,79.27684294871796,21.60171493366087,0.0,0.0,0.0
47,2011-09-16,340.9166666666667,8847.333333333334,793.5,81.9511217948718,21.91900729661166,0.0,0.0,0.0
47,2011-09-17,306.9166666666667,8362.0,1288.6666666666667,73.77804487179486,20.878310279305857,0.0,0.0,0.0
47,2011-09-18,327.7083333333333,8905.666666666666,921.6666666666666,78.77604166666666,20.931776428241694,0.0,0.0,0.0
47,2011-09-19,346.4583333333333,9351.0,1099.1666666666667,83.2832532051282,21.07550514502311,0.0,0.0,0.0
47,2011-09-20,360.8333333333333,9545.0,2173.1666666666665,86.73878205128204,21.50382690181014,0.0,0.0,0.0
47,2011-09-21,406.9583333333333,10441.666666666666,1680.5,97.82652243589743,22.169972732109606,0.0,0.0,0.0
47,2011-09-22,435.2083333333333,10908.333333333334,1388.6666666666667,104.61738782051282,22.6946683218742,0.0,0.0,0.0
47,2011-09-23,415.7083333333333,10595.0,864.8333333333334,99.92988782051282,22.318901080174083,0.0,0.0,0.0
47,2011-09-24,377.5833333333333,10027.333333333334,823.5,90.76522435897436,21.4196515635042,0.0,0.0,0.0
47,2011-09-25,317.25,8956.333333333334,1011.0,76.26201923076923,20.149135620975844,0.0,0.0,0.0
47,2011-09-26,306.7083333333333,9137.0,561.3333333333334,73.72796474358975,19.094442772366325,0.0,0.0,0.0
47,2011-09-27,310.875,9255.666666666666,608.5,74.7295673076923,19.10570776461267,0.0,0.0,0.0
47,2011-09-28,343.5416666666667,9712.666666666666,940.0,82.58213141025641,20.11990713730066,0.0,0.0,0.0
47,2011-09-29,350.9166666666667,9724.666666666666,1156.6666666666667,84.35496794871796,20.526471915632644,0.0,0.0,0.0
47,2011-09-30,349.875,9672.0,725.3333333333334,84.1045673076923,20.576981234491313,0.0,0.0,0.0
47,2011-10-01,355.9583333333333,9632.333333333334,783.5,85.56690705128204,21.020967430298416,0.0,0.0,0.0
47,2011-10-02,329.5,9059.0,761.1666666666666,79.20673076923077,20.689986017588403,0.0,0.0,0.0
47,2011-10-03,308.3333333333333,8998.0,686.8333333333334,74.11858974358975,19.492140228692794,0.0,0.0,0.0
47,2011-10-04,249.125,6804.0,12267.833333333334,59.885817307692314,20.827543234371937,0.0,0.0,0.0
47,2011-10-05,344.5833333333333,9058.333333333334,1373.0,82.83253205128204,21.638692118981908,0.0,0.0,0.0
47,2011-10-06,274.1666666666667,7286.0,7259.0,65.90544871794873,21.404767895812363,0.0,0.0,0.0
47,2011-10-07,333.2916666666667,8808.666666666666,935.5,80.1181891025641,21.52282710840334,0.0,0.0,0.0
47,2011-10-08,337.4583333333333,9066.333333333334,863.8333333333334,81.11979166666666,21.172566852948023,0.0,0.0,0.0
47,2011-10-09,347.75,9164.666666666666,1447.8333333333333,83.59375,21.58417745689969,0.0,0.0,0.0
47,2011-10-10,344.2083333333333,8986.666666666666,739.0,82.74238782051282,21.78751931874382,0.0,0.0,0.0
47,2011-10-11,327.1666666666667,8824.333333333334,490.0,78.64583333333334,21.089786449086493,0.0,0.0,0.0
47,2011-10-12,336.9583333333333,8965.0,568.3333333333334,80.99959935897436,21.380159726095307,0.0,0.0,0.0
47,2011-10-13,360.125,9300.0,774.3333333333334,86.56850961538461,22.027000448028673,0.0,0.0,0.0
47,2011-10-14,325.625,8833.333333333334,477.0,78.27524038461539,20.96902122641509,0.0,0.0,0.0
47,2011-10-15,329.4166666666667,8821.0,558.3333333333334,79.18669871794873,21.242850079985892,0.0,0.0,0.0
47,2011-10-16,322.2916666666667,8707.0,493.8333333333333,77.47395833333334,21.05550052320611,0.0,0.0,0.0
47,2011-10-17,347.25,9093.333333333334,623.1666666666666,83.4735576923077,21.722218658357768,0.0,0.0,0.0
47,2011-10-18,344.4166666666667,9054.666666666666,723.8333333333334,82.79246794871796,21.636984305207875,0.0,0.0,0.0
47,2011-10-19,368.125,9334.666666666666,1651.6666666666667,88.49158653846155,22.43269934652193,0.0,0.0,0.0
47,2011-10-20,346.75,8725.0,2212.8333333333335,83.35336538461539,22.606642788920723,0.0,0.0,0.0
47,2011-10-21,284.9166666666667,7681.0,540.0,68.48958333333334,21.100129829738602,0.0,0.0,0.0
47,2011-10-22,281.2083333333333,7849.333333333333,500.0,67.59815705128204,20.378886565030292,0.0,0.0,0.0
47,2011-10-23,345.6666666666667,9202.0,1112.5,83.09294871794873,21.36782462749644,0.0,0.0,0.0
47,2011-10-24,358.9166666666667,9263.666666666666,1430.0,86.27804487179486,22.039195842778838,0.0,0.0,0.0
47,2011-10-25,309.4166666666667,8487.666666666666,551.1666666666666,74.37900641025641,20.736737292018486,0.0,0.0,0.0
47,2011-10-26,267.2916666666667,7589.0,3860.0,64.25280448717949,20.034841180949037,0.0,0.0,0.0
47,2011-10-27,292.375,8495.0,558.3333333333334,70.28245192307693,19.577709927408275,0.0,0.0,0.0
47,2011-10-28,321.5833333333333,9250.0,749.5,77.3036858974359,19.775926426426427,0.0,0.0,0.0
47,2011-10-29,361.2916666666667,9908.0,1799.8333333333333,86.84895833333334,20.742303497734717,0.0,0.0,0.0
47,2011-10-30,374.7916666666667,10185.0,1447.5,90.09415064102564,20.932154448262693,0.0,0.0,0.0
47,2011-10-31,382.5,10353.666666666666,1427.8333333333333,91.94711538461539,21.014656643379155,0.0,0.0,0.0
47,2011-11-01,366.0416666666667,10189.0,1070.3333333333333,87.99078525641025,20.435440316899488,0.0,0.0,0.0
47,2011-11-02,364.4583333333333,10215.666666666666,485.0,87.61017628205127,20.29393238598666,0.0,0.0,0.0
47,2011-11-03,368.8333333333333,10315.333333333334,541.8333333333334,88.66185897435898,20.33910952411728,0.0,0.0,0.0
47,2011-11-04,336.9166666666667,9663.333333333334,441.3333333333333,80.98958333333334,19.832642002989537,0.0,0.0,0.0
47,2011-11-05,359.1666666666667,9942.666666666666,469.0,86.33814102564102,20.548408095301955,0.0,0.0,0.0
47,2011-11-06,314.25,9012.0,469.3333333333333,75.54086538461539,19.835316799822458,0.0,0.0,0.0
47,2011-11-07,353.625,9856.0,539.1666666666666,85.00600961538461,20.409262124594154,0.0,0.0,0.0
47,2011-11-08,207.75,5665.0,313.3333333333333,49.93990384615385,20.860569285083848,0.0,0.0,0.0
47,2011-11-09,370.375,10117.333333333334,531.0,89.03245192307693,20.82383162559304,0.0,0.0,0.0
47,2011-11-10,365.5833333333333,10129.666666666666,518.1666666666666,87.88060897435898,20.529400715171057,0.0,0.0,0.0
47,2011-11-11,346.1666666666667,9577.0,499.3333333333333,83.21314102564102,20.560837306973884,0.0,0.0,0.0
47,2011-11-12,279.0833333333333,8408.333333333334,912.1666666666666,67.08733974358975,18.880305583085562,0.0,0.0,0.0
47,2011-11-13,171.5,5220.0,755.6666666666666,41.22596153846153,18.68868135376756,0.0,0.0,0.0
47,2011-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2011-11-15,275.8333333333333,8316.666666666666,1249.6666666666667,66.30608974358975,18.866115564462255,0.0,0.0,0.0
47,2011-11-16,316.9583333333333,9302.333333333334,1694.8333333333333,76.19190705128204,19.381853865816222,0.0,0.0,0.0
47,2011-11-17,333.2083333333333,9616.666666666666,1763.0,80.09815705128204,19.70953278451762,0.0,0.0,0.0
47,2011-11-18,382.9583333333333,10839.333333333334,1656.5,92.05729166666666,20.09712761649958,0.0,0.0,0.0
47,2011-11-19,411.3333333333333,11310.666666666666,1575.5,98.87820512820514,20.686677276120868,0.0,0.0,0.0
47,2011-11-20,364.3333333333333,10152.0,1401.5,87.5801282051282,20.414198625339285,0.0,0.0,0.0
47,2011-11-21,328.5416666666667,9432.333333333334,1305.1666666666667,78.97636217948718,19.813278940052534,0.0,0.0,0.0
47,2011-11-22,316.375,8756.333333333334,6872.666666666667,76.0516826923077,20.552511991320568,0.0,0.0,0.0
47,2011-11-23,390.0,10749.333333333334,1518.5,93.75,20.638024063507814,0.0,0.0,0.0
47,2011-11-24,398.9166666666667,10835.333333333334,1676.5,95.89342948717949,20.942327313931788,0.0,0.0,0.0
47,2011-11-25,393.5833333333333,10648.666666666666,1426.8333333333333,94.6113782051282,21.024540109351197,0.0,0.0,0.0
47,2011-11-26,393.3333333333333,10784.666666666666,1417.1666666666667,94.55128205128204,20.74622406297006,0.0,0.0,0.0
47,2011-11-27,388.375,10763.333333333334,1435.6666666666667,93.359375,20.525300015484667,0.0,0.0,0.0
47,2011-11-28,401.0416666666667,10844.0,1454.1666666666667,96.4042467948718,21.037059023935406,0.0,0.0,0.0
47,2011-11-29,406.6666666666667,11208.0,1322.5,97.75641025641025,20.639325085256562,0.0,0.0,0.0
47,2011-11-30,411.0416666666667,11230.0,1292.6666666666667,98.80809294871796,20.82049878796873,0.0,0.0,0.0
47,2011-12-01,415.1666666666667,11126.0,1279.0,99.79967948717949,21.226014640381887,0.0,0.0,0.0
47,2011-12-02,419.6666666666667,11382.666666666666,1292.5,100.88141025641026,20.972272656280502,0.0,0.0,0.0
47,2011-12-03,414.0,11242.0,2174.8333333333335,99.51923076923077,20.947962995908203,0.0,0.0,0.0
47,2011-12-04,414.2083333333333,11182.0,1321.8333333333333,99.5693108974359,21.07096288181403,0.0,0.0,0.0
47,2011-12-05,356.125,10058.0,1371.6666666666667,85.60697115384616,20.14076067143899,0.0,0.0,0.0
47,2011-12-06,310.7916666666667,9310.0,1287.6666666666667,74.70953525641025,18.989114900346102,0.0,0.0,0.0
47,2011-12-07,289.125,8972.666666666666,1465.1666666666667,69.50120192307693,18.32943801545434,0.0,0.0,0.0
47,2011-12-08,246.5,7747.333333333333,2681.3333333333335,59.254807692307686,18.09879743567679,0.0,0.0,0.0
47,2011-12-09,417.7083333333333,11349.333333333334,2406.8333333333335,100.41065705128204,20.935716366110587,0.0,0.0,0.0
47,2011-12-10,443.9583333333333,11616.666666666666,1726.3333333333333,106.72075320512822,21.739308345289334,0.0,0.0,0.0
47,2011-12-11,390.4166666666667,10572.0,1426.6666666666667,93.85016025641025,21.006622577458277,0.0,0.0,0.0
47,2011-12-12,320.25,9350.666666666666,1304.1666666666667,76.98317307692307,19.481913054327677,0.0,0.0,0.0
47,2011-12-13,283.7916666666667,8658.0,1284.5,68.21915064102564,18.64520209311876,0.0,0.0,0.0
47,2011-12-14,271.4583333333333,8574.0,1223.3333333333333,65.25440705128204,18.00962778296141,0.0,0.0,0.0
47,2011-12-15,273.625,8534.666666666666,3100.8333333333335,65.77524038461539,18.237035717075457,0.0,0.0,0.0
47,2011-12-16,248.75,7898.0,1325.5,59.79567307692307,17.915585169241158,0.0,0.0,0.0
47,2011-12-17,259.9583333333333,8070.0,1906.6666666666667,62.48998397435898,18.32378751893157,0.0,0.0,0.0
47,2011-12-18,295.7916666666667,8965.333333333334,1913.1666666666667,71.10376602564102,18.767418172466787,0.0,0.0,0.0
47,2011-12-19,291.5,8849.333333333334,1540.6666666666667,70.07211538461539,18.73756026819346,0.0,0.0,0.0
47,2011-12-20,264.2083333333333,7882.666666666667,3189.5,63.51161858974359,19.065947261220117,0.0,0.0,0.0
47,2011-12-21,207.04166666666666,6925.333333333333,5928.666666666667,49.76963141025641,17.00599750513413,0.0,0.0,0.0
47,2011-12-22,223.45833333333334,7176.0,2693.8333333333335,53.71594551282052,17.71328715316487,0.0,0.0,0.0
47,2011-12-23,193.125,6089.333333333333,8016.666666666667,46.42427884615385,18.040716690387562,0.0,0.0,0.0
47,2011-12-24,229.20833333333334,7300.666666666667,1566.6666666666667,55.09815705128205,17.858826629227163,0.0,0.0,0.0
47,2011-12-25,233.45833333333334,7469.333333333333,1281.8333333333333,56.119791666666664,17.779214826550042,0.0,0.0,0.0
47,2011-12-26,253.16666666666666,7838.0,1256.6666666666667,60.857371794871796,18.37326344589039,0.0,0.0,0.0
47,2011-12-27,147.125,4564.666666666667,906.8333333333334,35.36658653846153,18.334220278954287,0.0,0.0,0.0
47,2011-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2011-12-29,210.66666666666666,6526.0,1948.1666666666667,50.641025641025635,18.362583852623697,0.0,0.0,0.0
47,2011-12-30,228.41666666666666,7364.0,1248.5,54.90785256410257,17.64408119077796,0.0,0.0,0.0
47,2011-12-31,222.91666666666666,7395.333333333333,1284.0,53.58573717948718,17.14627655578593,0.0,0.0,0.0
47,2012-01-01,206.20833333333334,7073.333333333333,1235.5,49.5693108974359,16.58315366792334,0.0,0.0,0.0
47,2012-01-02,195.5,6614.0,1987.8333333333333,46.99519230769231,16.813867049692572,0.0,0.0,0.0
47,2012-01-03,274.2083333333333,8144.0,1356.5,65.91546474358975,19.152608089118097,0.0,0.0,0.0
47,2012-01-04,282.875,8460.0,1243.3333333333333,67.99879807692307,19.019944345941685,0.0,0.0,0.0
47,2012-01-05,289.6666666666667,8739.333333333334,1655.6666666666667,69.63141025641025,18.854076080046788,0.0,0.0,0.0
47,2012-01-06,294.5833333333333,8950.0,1252.5,70.81330128205127,18.722773122284295,0.0,0.0,0.0
47,2012-01-07,299.8333333333333,9154.0,1155.8333333333333,72.07532051282051,18.631766926419537,0.0,0.0,0.0
47,2012-01-08,299.625,9140.666666666666,1276.8333333333333,72.02524038461539,18.645979961344903,0.0,0.0,0.0
47,2012-01-09,307.0833333333333,8999.333333333334,1526.3333333333333,73.81810897435898,19.41024180803516,0.0,0.0,0.0
47,2012-01-10,295.6666666666667,8498.666666666666,6304.166666666667,71.07371794871796,19.789581372241397,0.0,0.0,0.0
47,2012-01-11,375.9166666666667,10330.666666666666,1388.0,90.36458333333334,20.698947846756152,0.0,0.0,0.0
47,2012-01-12,421.9166666666667,11207.333333333334,1292.1666666666667,101.42227564102564,21.41457354311661,0.0,0.0,0.0
47,2012-01-13,438.4166666666667,11620.0,1291.8333333333333,105.38862179487178,21.46179121246892,0.0,0.0,0.0
47,2012-01-14,426.6666666666667,10816.666666666666,1471.6666666666667,102.56410256410255,22.43780174627632,0.0,0.0,0.0
47,2012-01-15,417.8333333333333,10962.666666666666,1355.3333333333333,100.44070512820514,21.680630726506124,0.0,0.0,0.0
47,2012-01-16,391.9166666666667,10345.333333333334,1446.0,94.21073717948718,21.549355318554795,0.0,0.0,0.0
47,2012-01-17,364.625,10199.333333333334,1387.0,87.65024038461539,20.33572659977776,0.0,0.0,0.0
47,2012-01-18,319.125,9297.333333333334,1324.0,76.71274038461539,19.524839111573208,0.0,0.0,0.0
47,2012-01-19,332.8333333333333,9350.0,4030.3333333333335,80.00801282051282,20.24884432560903,0.0,0.0,0.0
47,2012-01-20,370.4583333333333,10262.666666666666,1545.5,89.05248397435898,20.53355676995366,0.0,0.0,0.0
47,2012-01-21,340.0833333333333,9706.0,1919.6666666666667,81.75080128205127,19.93104637452206,0.0,0.0,0.0
47,2012-01-22,393.9166666666667,10782.666666666666,1621.1666666666667,94.69150641025641,20.780845544289186,0.0,0.0,0.0
47,2012-01-23,370.75,10227.333333333334,1292.0,89.12259615384616,20.620718173521936,0.0,0.0,0.0
47,2012-01-24,336.5833333333333,9616.666666666666,1274.6666666666667,80.90945512820514,19.909166666666668,0.0,0.0,0.0
47,2012-01-25,308.125,9111.333333333334,1232.0,74.06850961538461,19.23667639203922,0.0,0.0,0.0
47,2012-01-26,327.5,9902.0,1394.0,78.72596153846155,18.81366558944321,0.0,0.0,0.0
47,2012-01-27,346.0416666666667,10008.0,1225.1666666666667,83.18309294871796,19.668268857136514,0.0,0.0,0.0
47,2012-01-28,331.375,9404.0,2188.5,79.65745192307693,20.044358340422512,0.0,0.0,0.0
47,2012-01-29,342.1666666666667,9724.0,1308.0,82.25160256410257,20.016022784405134,0.0,0.0,0.0
47,2012-01-30,361.0,9999.333333333334,1306.8333333333333,86.77884615384616,20.53625241682779,0.0,0.0,0.0
47,2012-01-31,375.5416666666667,10398.666666666666,1994.5,90.2744391025641,20.54307777172287,0.0,0.0,0.0
47,2012-02-01,394.0,10908.666666666666,1350.3333333333333,94.71153846153845,20.545162867444844,0.0,0.0,0.0
47,2012-02-02,370.5833333333333,10154.0,1495.6666666666667,89.08253205128204,20.76030655680301,0.0,0.0,0.0
47,2012-02-03,417.75,11097.333333333334,1489.8333333333333,100.42067307692308,21.41326369698426,0.0,0.0,0.0
47,2012-02-04,402.0833333333333,11006.0,1274.0,96.65464743589743,20.781246845155167,0.0,0.0,0.0
47,2012-02-05,397.0,10783.333333333334,1294.8333333333333,95.4326923076923,20.942210200927356,0.0,0.0,0.0
47,2012-02-06,361.0833333333333,9738.0,3879.5,86.7988782051282,21.09224030715867,0.0,0.0,0.0
47,2012-02-07,373.5833333333333,10002.666666666666,1356.5,89.8036858974359,21.244999944459256,0.0,0.0,0.0
47,2012-02-08,363.4166666666667,10300.0,1300.3333333333333,87.35977564102564,20.070244066882413,0.0,0.0,0.0
47,2012-02-09,370.625,10146.0,1277.6666666666667,89.09254807692307,20.779011843747945,0.0,0.0,0.0
47,2012-02-10,338.25,9624.0,1290.0,81.31009615384616,19.992505714879467,0.0,0.0,0.0
47,2012-02-11,306.375,9147.333333333334,1329.6666666666667,73.64783653846155,19.052144067487788,0.0,0.0,0.0
47,2012-02-12,307.8333333333333,9164.0,1339.5,73.99839743589743,19.108016271400164,0.0,0.0,0.0
47,2012-02-13,313.5416666666667,8965.333333333334,1334.6666666666667,75.37059294871796,19.89362188305572,0.0,0.0,0.0
47,2012-02-14,286.8333333333333,8300.666666666666,1294.0,68.95032051282051,19.656296013707063,0.0,0.0,0.0
47,2012-02-15,273.625,8549.333333333334,1338.3333333333333,65.77524038461539,18.205749473643166,0.0,0.0,0.0
47,2012-02-16,275.3333333333333,8617.333333333334,1416.0,66.18589743589743,18.174854298829235,0.0,0.0,0.0
47,2012-02-17,238.125,7662.666666666667,1423.8333333333333,57.24158653846154,17.677062489124758,0.0,0.0,0.0
47,2012-02-18,294.25,8988.0,1239.6666666666667,70.73317307692307,18.622519841269842,0.0,0.0,0.0
47,2012-02-19,313.1666666666667,9338.666666666666,1402.5,75.28044871794873,19.07548960118028,0.0,0.0,0.0
47,2012-02-20,325.0,9417.333333333334,1424.5,78.125,19.630911085940816,0.0,0.0,0.0
47,2012-02-21,341.2916666666667,9662.0,1295.3333333333333,82.04126602564102,20.092949326111455,0.0,0.0,0.0
47,2012-02-22,357.5,9987.333333333334,1287.1666666666667,85.9375,20.361583005139842,0.0,0.0,0.0
47,2012-02-23,363.8333333333333,10064.0,1213.8333333333333,87.4599358974359,20.564440359477125,0.0,0.0,0.0
47,2012-02-24,392.9583333333333,10575.333333333334,1296.6666666666667,94.46113782051282,21.136714235432557,0.0,0.0,0.0
47,2012-02-25,362.375,9866.0,1240.0,87.109375,20.893064987499155,0.0,0.0,0.0
47,2012-02-26,346.2916666666667,9507.333333333334,1354.8333333333333,83.2431891025641,20.718979355117686,0.0,0.0,0.0
47,2012-02-27,334.125,9482.0,1294.0,80.31850961538461,20.044446055684457,0.0,0.0,0.0
47,2012-02-28,323.25,9198.666666666666,1301.1666666666667,77.70432692307693,19.989350811711844,0.0,0.0,0.0
47,2012-02-29,320.1666666666667,9206.666666666666,1360.8333333333333,76.96314102564102,19.781477793869175,0.0,0.0,0.0
47,2012-03-01,266.625,7780.666666666667,5258.0,64.09254807692307,19.49256972410248,0.0,0.0,0.0
47,2012-03-02,303.7083333333333,8848.666666666666,1254.8333333333333,73.0068108974359,19.523780261935258,0.0,0.0,0.0
47,2012-03-03,300.125,8700.666666666666,1330.1666666666667,72.1454326923077,19.621611849666692,0.0,0.0,0.0
47,2012-03-04,274.8333333333333,8100.666666666667,1210.5,66.06570512820514,19.298950017831178,0.0,0.0,0.0
47,2012-03-05,264.2083333333333,7823.333333333333,1370.8333333333333,63.51161858974359,19.21054626473512,0.0,0.0,0.0
47,2012-03-06,252.41666666666666,7820.666666666667,1427.1666666666667,60.677083333333336,18.35943404938482,0.0,0.0,0.0
47,2012-03-07,243.45833333333334,7604.666666666667,1271.0,58.52363782051282,18.210819927822097,0.0,0.0,0.0
47,2012-03-08,252.75,8180.0,1404.3333333333333,60.75721153846154,17.57611552567237,0.0,0.0,0.0
47,2012-03-09,259.8333333333333,8110.666666666667,1340.6666666666667,62.45993589743589,18.223145788810342,0.0,0.0,0.0
47,2012-03-10,267.5,8094.666666666667,1391.5,64.30288461538461,18.797922500411794,0.0,0.0,0.0
47,2012-03-11,295.25,8688.666666666666,1327.0,70.9735576923077,19.329552865802196,0.0,0.0,0.0
47,2012-03-12,158.20833333333334,4732.0,683.8333333333334,38.030849358974365,19.01821082229736,0.0,0.0,0.0
47,2012-03-13,292.1666666666667,8712.666666666666,1373.6666666666667,70.2323717948718,19.07500255056495,0.0,0.0,0.0
47,2012-03-14,287.9166666666667,8654.0,1320.6666666666667,69.21073717948718,18.924959235292608,0.0,0.0,0.0
47,2012-03-15,290.0833333333333,8758.666666666666,1327.1666666666667,69.73157051282051,18.83951926980261,0.0,0.0,0.0
47,2012-03-16,246.95833333333334,7535.333333333333,2861.1666666666665,59.36498397435898,18.642590278392166,0.0,0.0,0.0
47,2012-03-17,278.125,8410.666666666666,1395.1666666666667,66.85697115384616,18.810253348922004,0.0,0.0,0.0
47,2012-03-18,273.1666666666667,8270.0,1470.1666666666667,65.6650641025641,18.78915423888217,0.0,0.0,0.0
47,2012-03-19,272.2083333333333,8086.666666666667,1820.1666666666667,65.43469551282051,19.147713142346795,0.0,0.0,0.0
47,2012-03-20,303.25,8523.333333333334,5813.166666666667,72.89663461538461,20.238409268674225,0.0,0.0,0.0
47,2012-03-21,349.7916666666667,9944.0,1350.8333333333333,84.08453525641025,20.0093684354608,0.0,0.0,0.0
47,2012-03-22,355.9583333333333,10042.666666666666,1344.6666666666667,85.56690705128204,20.1620716885732,0.0,0.0,0.0
47,2012-03-23,350.4166666666667,9828.0,1354.6666666666667,84.23477564102564,20.28171352824131,0.0,0.0,0.0
47,2012-03-24,362.4583333333333,9962.666666666666,1353.6666666666667,87.12940705128204,20.69509990074054,0.0,0.0,0.0
47,2012-03-25,360.4166666666667,9849.333333333334,1351.6666666666667,86.6386217948718,20.815318859708494,0.0,0.0,0.0
47,2012-03-26,341.9166666666667,9356.0,1360.0,82.19150641025641,20.788114281981855,0.0,0.0,0.0
47,2012-03-27,320.3333333333333,8826.666666666666,2118.6666666666665,77.00320512820514,20.643838116817726,0.0,0.0,0.0
47,2012-03-28,324.8333333333333,9415.333333333334,1312.0,78.0849358974359,19.62501180108098,0.0,0.0,0.0
47,2012-03-29,317.75,9217.333333333334,1310.0,76.38221153846155,19.609445067264573,0.0,0.0,0.0
47,2012-03-30,318.8333333333333,9232.666666666666,1241.3333333333333,76.6426282051282,19.64362348665367,0.0,0.0,0.0
47,2012-03-31,319.2916666666667,9173.333333333334,1287.6666666666667,76.75280448717949,19.799099897044574,0.0,0.0,0.0
47,2012-04-01,322.75,9246.0,1265.6666666666667,77.58413461538461,19.85625766097051,0.0,0.0,0.0
47,2012-04-02,312.375,8979.333333333334,1268.0,75.09014423076923,19.78869765758408,0.0,0.0,0.0
47,2012-04-03,296.875,8675.333333333334,1316.6666666666667,71.3641826923077,19.465810631676018,0.0,0.0,0.0
47,2012-04-04,284.6666666666667,8540.0,1322.0,68.42948717948718,18.96111111111111,0.0,0.0,0.0
47,2012-04-05,275.5833333333333,8201.333333333334,1331.3333333333333,66.24599358974359,19.114085446810815,0.0,0.0,0.0
47,2012-04-06,266.7916666666667,8020.666666666667,1245.0,64.13261217948718,18.921119573047402,0.0,0.0,0.0
47,2012-04-07,255.375,7784.0,1261.3333333333333,61.38822115384615,18.66210335303186,0.0,0.0,0.0
47,2012-04-08,248.45833333333334,7681.333333333333,1283.3333333333333,59.72556089743589,18.399329362668514,0.0,0.0,0.0
47,2012-04-09,235.0,7332.666666666667,1283.0,56.49038461538461,18.230180016365125,0.0,0.0,0.0
47,2012-04-10,236.16666666666666,7244.666666666667,1246.6666666666667,56.770833333333336,18.543223367381366,0.0,0.0,0.0
47,2012-04-11,194.16666666666666,6464.666666666667,1289.3333333333333,46.67467948717949,17.084944656422948,0.0,0.0,0.0
47,2012-04-12,198.20833333333334,6543.333333333333,1304.6666666666667,47.64623397435898,17.23089764815758,0.0,0.0,0.0
47,2012-04-13,180.25,6409.333333333333,1407.6666666666667,43.32932692307692,15.997328115248596,0.0,0.0,0.0
47,2012-04-14,175.25,6416.0,1476.6666666666667,42.12740384615385,15.537412977971737,0.0,0.0,0.0
47,2012-04-15,113.29166666666667,7118.0,1590.3333333333333,27.233573717948715,9.053677492117012,0.0,0.0,0.0
47,2012-04-16,139.79166666666666,5696.0,3524.6666666666665,33.60376602564102,13.96035107482834,0.0,0.0,0.0
47,2012-04-17,205.08333333333334,6954.666666666667,1457.6666666666667,49.298878205128204,16.77409453284765,0.0,0.0,0.0
47,2012-04-18,214.75,6817.333333333333,1319.6666666666667,51.62259615384615,17.91858375708977,0.0,0.0,0.0
47,2012-04-19,224.66666666666666,7066.0,1470.6666666666667,54.006410256410255,18.086313174198825,0.0,0.0,0.0
47,2012-04-20,234.0,7342.0,1481.3333333333333,56.25,18.129528738763277,0.0,0.0,0.0
47,2012-04-21,231.08333333333334,7221.333333333333,1456.0,55.548878205128204,18.202719180822253,0.0,0.0,0.0
47,2012-04-22,224.79166666666666,6913.333333333333,1364.0,54.036458333333336,18.49599706685953,0.0,0.0,0.0
47,2012-04-23,201.625,6148.0,3302.0,48.46754807692308,18.655013147907177,0.0,0.0,0.0
47,2012-04-24,232.125,6912.666666666667,1347.6666666666667,55.79927884615385,19.101230229530334,0.0,0.0,0.0
47,2012-04-25,229.33333333333334,6890.0,1372.6666666666667,55.12820512820513,18.933591356232863,0.0,0.0,0.0
47,2012-04-26,253.875,7490.0,1480.3333333333333,61.027644230769226,19.280715954606144,0.0,0.0,0.0
47,2012-04-27,272.7916666666667,7909.333333333333,1430.0,65.57491987179486,19.618972486794785,0.0,0.0,0.0
47,2012-04-28,291.2916666666667,8256.0,1387.0,70.02203525641025,20.069817069067614,0.0,0.0,0.0
47,2012-04-29,303.6666666666667,8645.333333333334,1496.3333333333333,72.99679487179486,19.98022696894921,0.0,0.0,0.0
47,2012-04-30,320.6666666666667,9186.0,1545.3333333333333,77.08333333333334,19.856944142051915,0.0,0.0,0.0
47,2012-05-01,335.75,9411.333333333334,1452.6666666666667,80.70913461538461,20.293170468229796,0.0,0.0,0.0
47,2012-05-02,337.7083333333333,9560.0,1486.0,81.17988782051282,20.09411683519293,0.0,0.0,0.0
47,2012-05-03,343.2083333333333,9808.0,1538.0,82.5020032051282,19.905010224080115,0.0,0.0,0.0
47,2012-05-04,387.6666666666667,10733.333333333334,1403.3333333333333,93.18910256410257,20.54512939958592,0.0,0.0,0.0
47,2012-05-05,273.0,7588.666666666667,9435.666666666666,65.625,20.46360801194764,0.0,0.0,0.0
47,2012-05-06,78.20833333333333,2305.3333333333335,33739.666666666664,18.800080128205128,19.2976461586659,0.0,0.0,0.0
47,2012-05-07,54.708333333333336,1716.0,35535.0,13.151041666666666,18.13515361952862,0.0,0.0,0.0
47,2012-05-08,406.4583333333333,11128.666666666666,1319.0,97.70633012820514,20.77580859741608,0.0,0.0,0.0
47,2012-05-09,428.4583333333333,11478.666666666666,1338.0,102.99479166666667,21.232551569094362,0.0,0.0,0.0
47,2012-05-10,432.9166666666667,11493.333333333334,1334.6666666666667,104.06650641025641,21.426110547177107,0.0,0.0,0.0
47,2012-05-11,432.4583333333333,11472.0,1632.0,103.95633012820514,21.443228319192624,0.0,0.0,0.0
47,2012-05-12,439.0416666666667,11798.0,1504.3333333333333,105.53886217948718,21.168124658605038,0.0,0.0,0.0
47,2012-05-13,431.0833333333333,11633.333333333334,1483.0,103.62580128205127,21.078616284622733,0.0,0.0,0.0
47,2012-05-14,434.9166666666667,11690.0,1397.0,104.54727564102564,21.162968111396253,0.0,0.0,0.0
47,2012-05-15,398.125,11014.666666666666,1385.0,95.703125,20.560474291853286,0.0,0.0,0.0
47,2012-05-16,378.0416666666667,10730.666666666666,1760.6666666666667,90.87540064102564,20.040013176151422,0.0,0.0,0.0
47,2012-05-17,399.0833333333333,11020.0,1329.0,95.93349358974359,20.599991177656783,0.0,0.0,0.0
47,2012-05-18,378.5416666666667,10748.0,3420.6666666666665,90.99559294871796,20.03415687156267,0.0,0.0,0.0
47,2012-05-19,419.2083333333333,11528.0,1438.3333333333333,100.77123397435896,20.685259681741076,0.0,0.0,0.0
47,2012-05-20,385.875,10802.0,1379.6666666666667,92.75841346153845,20.320177976300684,0.0,0.0,0.0
47,2012-05-21,378.8333333333333,9738.666666666666,1332.6666666666667,91.06570512820514,22.127569938846296,0.0,0.0,0.0
47,2012-05-22,263.8333333333333,6970.0,11578.666666666666,63.421474358974365,21.531878686433924,0.0,0.0,0.0
47,2012-05-23,340.625,9082.0,1365.0,81.88100961538461,21.334381652352636,0.0,0.0,0.0
47,2012-05-24,312.625,8584.0,1528.3333333333333,75.15024038461539,20.716626378533707,0.0,0.0,0.0
47,2012-05-25,376.6666666666667,10061.333333333334,1240.3333333333333,90.5448717948718,21.295443502076157,0.0,0.0,0.0
47,2012-05-26,411.0,10500.666666666666,1334.0,98.79807692307693,22.264348295346323,0.0,0.0,0.0
47,2012-05-27,240.83333333333334,6174.4444583333325,780.6666666666666,57.892628205128204,22.187263761500667,0.0,0.0,0.0
47,2012-05-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2012-05-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2012-05-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2012-05-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2012-06-01,51.583333333333336,1264.0,153.33333333333334,12.399839743589745,23.21386031997187,0.0,0.0,0.0
47,2012-06-02,366.9583333333333,9408.0,1476.6666666666667,88.21113782051282,22.187301439673092,0.0,0.0,0.0
47,2012-06-03,343.125,9097.333333333334,1520.0,82.48197115384616,21.454741774146267,0.0,0.0,0.0
47,2012-06-04,277.875,7818.0,2094.6666666666665,66.796875,20.21803050652341,0.0,0.0,0.0
47,2012-06-05,312.875,8323.333333333334,1264.0,75.21033653846155,21.382506507809367,0.0,0.0,0.0
47,2012-06-06,360.7916666666667,9621.333333333334,1291.3333333333333,86.72876602564102,21.33075731591833,0.0,0.0,0.0
47,2012-06-07,404.6666666666667,10739.333333333334,1314.0,97.27564102564102,21.434094812423695,0.0,0.0,0.0
47,2012-06-08,435.0416666666667,10873.333333333334,1367.0,104.57732371794873,22.759000740854283,0.0,0.0,0.0
47,2012-06-09,413.875,10543.333333333334,1529.3333333333333,99.4891826923077,22.329360970597534,0.0,0.0,0.0
47,2012-06-10,393.625,10269.333333333334,1639.6666666666667,94.62139423076923,21.80346216891716,0.0,0.0,0.0
47,2012-06-11,398.875,10493.333333333334,1487.6666666666667,95.88341346153845,21.62262349110546,0.0,0.0,0.0
47,2012-06-12,367.4166666666667,10082.0,2049.6666666666665,88.3213141025641,20.72989954594547,0.0,0.0,0.0
47,2012-06-13,379.75,10240.0,1723.3333333333333,91.2860576923077,21.09516194661458,0.0,0.0,0.0
47,2012-06-14,362.5833333333333,9964.666666666666,2060.0,87.15945512820514,20.698081833589796,0.0,0.0,0.0
47,2012-06-15,348.2916666666667,9874.0,2026.0,83.72395833333334,20.064807547318434,0.0,0.0,0.0
47,2012-06-16,390.1666666666667,10808.666666666666,2474.3333333333335,93.7900641025641,20.533504492279857,0.0,0.0,0.0
47,2012-06-17,377.125,10306.0,2751.6666666666665,90.65504807692307,20.815182498867973,0.0,0.0,0.0
47,2012-06-18,0.0,0.0,41811.61950000003,0.0,0.0,0.0,0.0,0.0
47,2012-06-19,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-06-20,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-06-21,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-06-22,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-06-23,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-06-24,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-06-25,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-06-26,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-06-27,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-06-28,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-06-29,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-06-30,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-01,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-02,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-03,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-04,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-05,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-06,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-07,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-08,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-09,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-10,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-11,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-12,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-13,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-14,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-15,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-16,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-17,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-18,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-19,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-20,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-21,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-22,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-23,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-24,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-25,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-26,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-27,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-28,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-29,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-07-30,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
