ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
47,2012-07-31,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-01,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-02,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-03,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-04,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-05,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-06,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-07,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-08,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-09,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-10,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-11,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-12,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-13,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-14,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-15,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-16,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-17,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-18,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-19,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-20,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-21,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-22,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-23,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-24,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-25,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-26,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-27,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-28,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-29,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0
47,2012-08-30,425.2916666666667,10844.666666666666,4234.089041666667,102.23357371794873,22.307746639413125,0.0,0.0,0.0
47,2012-08-31,446.125,11324.666666666666,2786.3333333333335,107.24158653846155,22.408674648260433,0.0,0.0,0.0
47,2012-09-01,405.9583333333333,10500.0,4309.666666666667,97.58613782051282,21.99263161375661,0.0,0.0,0.0
47,2012-09-02,410.625,10961.333333333334,1447.3333333333333,98.7079326923077,21.309194821189635,0.0,0.0,0.0
47,2012-09-03,379.6666666666667,10401.333333333334,1317.0,91.26602564102564,20.7634010596932,0.0,0.0,0.0
47,2012-09-04,348.1666666666667,9728.0,1289.0,83.69391025641025,20.358635439510238,0.0,0.0,0.0
47,2012-09-05,375.2083333333333,10282.0,1249.0,90.1943108974359,20.7577326341611,0.0,0.0,0.0
47,2012-09-06,338.9583333333333,9461.333333333334,1290.3333333333333,81.48036858974359,20.37881890619128,0.0,0.0,0.0
47,2012-09-07,321.1131249999999,8997.399249999999,1921.7003750000001,77.19065504807689,20.301405350088615,0.0,0.0,0.0
47,2012-09-08,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-09,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-10,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-11,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-12,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-13,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-14,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-15,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-16,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-17,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-18,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-19,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-20,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-21,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-22,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-23,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-24,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-25,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-26,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-27,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-28,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-29,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-09-30,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-01,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-02,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-03,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-04,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-05,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-06,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-07,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-08,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-09,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-10,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-11,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-12,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-13,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-14,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-15,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-16,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-17,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-18,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-19,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-20,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-21,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-22,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-23,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-24,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-25,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-26,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-27,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-28,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-29,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-30,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-10-31,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-01,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-02,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-03,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-04,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-05,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-06,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-07,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-08,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-09,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-10,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-11,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-12,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-13,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-14,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-15,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-16,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-17,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-18,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-19,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-20,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-21,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-22,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-23,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-24,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-25,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-26,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-27,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-28,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-29,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-11-30,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-01,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-02,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-03,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-04,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-05,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-06,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-07,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-08,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-09,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-10,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-11,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-12,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-13,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-14,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-15,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-16,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-17,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-18,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-19,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-20,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-21,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-22,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-23,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-24,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-25,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-26,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-27,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-28,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-29,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-30,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2012-12-31,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-01,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-02,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-03,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-04,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-05,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-06,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-07,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-08,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-09,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-10,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-11,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-12,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-13,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-14,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-15,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-16,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-17,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-18,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-19,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-20,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-21,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-22,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-23,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-24,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-25,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-26,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-27,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-28,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-29,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-30,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-01-31,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-01,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-02,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-03,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-04,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-05,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-06,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-07,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-08,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-09,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-10,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-11,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-12,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-13,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-14,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-15,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-16,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-17,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-18,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-19,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-20,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-21,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-22,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-23,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-24,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-25,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-26,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-27,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-02-28,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-03-01,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-03-02,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-03-03,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-03-04,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0
47,2013-03-05,374.95625,9846.738541666668,1233.9460416666668,90.13371394230771,21.66073696779253,0.0,0.0,0.0
47,2013-03-06,448.7916666666667,11763.333333333334,1592.0,107.88261217948718,21.70198297440257,0.0,0.0,0.0
47,2013-03-07,448.5416666666667,11589.333333333334,941.0,107.82251602564104,22.01554170980979,0.0,0.0,0.0
47,2013-03-08,439.7916666666667,11426.666666666666,981.3333333333334,105.71915064102564,21.893362869506028,0.0,0.0,0.0
47,2013-03-09,441.125,11498.666666666666,987.0,106.03966346153845,21.82223482432746,0.0,0.0,0.0
47,2013-03-10,439.4583333333333,11073.111125000001,762.0,105.63902243589745,22.575276793414382,0.0,0.0,0.0
47,2013-03-11,434.75,11320.0,776.6666666666666,104.50721153846155,21.84631551825677,0.0,0.0,0.0
47,2013-03-12,440.3333333333333,11530.666666666666,931.3333333333334,105.84935897435896,21.72261890995991,0.0,0.0,0.0
47,2013-03-13,452.0416666666667,11517.333333333334,806.6666666666666,108.66386217948718,22.326033345874812,0.0,0.0,0.0
47,2013-03-14,459.75,11516.0,700.6666666666666,110.51682692307692,22.709371743660995,0.0,0.0,0.0
47,2013-03-15,447.125,11306.666666666666,674.6666666666666,107.48197115384615,22.494658387382074,0.0,0.0,0.0
47,2013-03-16,427.375,11056.0,1006.0,102.734375,21.98852621502653,0.0,0.0,0.0
47,2013-03-17,424.8333333333333,10910.666666666666,655.3333333333334,102.12339743589745,22.148908815023013,0.0,0.0,0.0
47,2013-03-18,400.0833333333333,10536.0,976.0,96.1738782051282,21.60029765671138,0.0,0.0,0.0
47,2013-03-19,396.6666666666667,10709.333333333334,905.0,95.3525641025641,21.06921273240372,0.0,0.0,0.0
47,2013-03-20,341.9583333333333,9390.0,1870.3333333333333,82.20152243589743,20.715367264229084,0.0,0.0,0.0
47,2013-03-21,280.8333333333333,8085.333333333333,829.3333333333334,67.50801282051282,19.757671641380824,0.0,0.0,0.0
47,2013-03-22,437.375,11354.666666666666,1180.6666666666667,105.13822115384615,21.911121345115077,0.0,0.0,0.0
47,2013-03-23,451.4166666666667,11603.333333333334,1129.3333333333333,108.51362179487178,22.129920760317916,0.0,0.0,0.0
47,2013-03-24,410.0,10700.666666666666,898.6666666666666,98.5576923076923,21.7950594978506,0.0,0.0,0.0
47,2013-03-25,386.125,10485.333333333334,1116.0,92.81850961538461,20.947428550991862,0.0,0.0,0.0
47,2013-03-26,298.2083333333333,7856.0,16717.666666666668,71.68469551282051,21.592520401957458,0.0,0.0,0.0
47,2013-03-27,212.625,6136.0,18891.666666666668,51.11177884615385,19.711243073663624,0.0,0.0,0.0
47,2013-03-28,140.41666666666666,470.6666666666667,253.66666666666666,33.75400641025641,169.70328729933902,0.0,0.0,0.0
47,2013-03-29,452.0416666666667,0.0,0.0,108.66386217948718,0.0,0.0,0.0,0.0
47,2013-03-30,459.7083333333333,0.0,0.0,110.5068108974359,0.0,0.0,0.0,0.0
47,2013-03-31,459.625,0.0,0.0,110.48677884615385,0.0,0.0,0.0,0.0
47,2013-04-01,428.4583333333333,0.0,0.0,102.99479166666667,0.0,0.0,0.0,0.0
47,2013-04-02,414.875,0.0,0.0,99.7295673076923,0.0,0.0,0.0,0.0
47,2013-04-03,421.75,0.0,0.0,101.38221153846155,0.0,0.0,0.0,0.0
47,2013-04-04,397.4166666666667,0.0,0.0,95.53285256410257,0.0,0.0,0.0,0.0
47,2013-04-05,319.25,0.0,0.0,76.74278846153845,0.0,0.0,0.0,0.0
47,2013-04-06,356.5416666666667,0.0,0.0,85.70713141025641,0.0,0.0,0.0,0.0
47,2013-04-07,346.0,0.0,0.0,83.17307692307693,0.0,0.0,0.0,0.0
47,2013-04-08,343.2083333333333,0.0,0.0,82.5020032051282,0.0,0.0,0.0,0.0
47,2013-04-09,300.5416666666667,0.0,0.0,72.24559294871796,0.0,0.0,0.0,0.0
47,2013-04-10,296.3333333333333,0.0,0.0,71.23397435897436,0.0,0.0,0.0,0.0
47,2013-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2013-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2013-04-13,215.54166666666666,0.0,0.0,51.812900641025635,0.0,0.0,0.0,0.0
47,2013-04-14,339.0833333333333,0.0,0.0,81.51041666666666,0.0,0.0,0.0,0.0
47,2013-04-15,349.2916666666667,0.0,0.0,83.96434294871796,0.0,0.0,0.0,0.0
47,2013-04-16,373.0416666666667,0.0,0.0,89.67347756410257,0.0,0.0,0.0,0.0
47,2013-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2013-04-18,386.9166666666667,0.0,0.0,93.0088141025641,0.0,0.0,0.0,0.0
47,2013-04-19,415.4583333333333,0.0,0.0,99.86979166666666,0.0,0.0,0.0,0.0
47,2013-04-20,436.0833333333333,0.0,0.0,104.82772435897436,0.0,0.0,0.0,0.0
47,2013-04-21,424.8333333333333,0.0,0.0,102.12339743589745,0.0,0.0,0.0,0.0
47,2013-04-22,392.9583333333333,0.0,0.0,94.46113782051282,0.0,0.0,0.0,0.0
47,2013-04-23,410.0833333333333,0.0,0.0,98.57772435897436,0.0,0.0,0.0,0.0
47,2013-04-24,421.3333333333333,0.0,0.0,101.28205128205127,0.0,0.0,0.0,0.0
47,2013-04-25,412.2916666666667,0.0,0.0,99.10857371794873,0.0,0.0,0.0,0.0
47,2013-04-26,429.7916666666667,0.0,0.0,103.31530448717949,0.0,0.0,0.0,0.0
47,2013-04-27,429.6666666666667,0.0,0.0,103.28525641025641,0.0,0.0,0.0,0.0
47,2013-04-28,412.375,0.0,0.0,99.12860576923077,0.0,0.0,0.0,0.0
47,2013-04-29,400.4583333333333,0.0,0.0,96.26402243589743,0.0,0.0,0.0,0.0
47,2013-04-30,367.3333333333333,0.0,0.0,88.30128205128204,0.0,0.0,0.0,0.0
47,2013-05-01,385.7083333333333,0.0,0.0,92.71834935897436,0.0,0.0,0.0,0.0
47,2013-05-02,404.0833333333333,0.0,0.0,97.13541666666666,0.0,0.0,0.0,0.0
47,2013-05-03,325.75,0.0,0.0,78.30528846153845,0.0,0.0,0.0,0.0
47,2013-05-04,322.6666666666667,0.0,0.0,77.56410256410257,0.0,0.0,0.0,0.0
47,2013-05-05,435.875,0.0,0.0,104.77764423076923,0.0,0.0,0.0,0.0
47,2013-05-06,422.2916666666667,0.0,0.0,101.51241987179486,0.0,0.0,0.0,0.0
47,2013-05-07,440.2083333333333,0.0,0.0,105.8193108974359,0.0,0.0,0.0,0.0
47,2013-05-08,363.6666666666667,0.0,0.0,87.4198717948718,0.0,0.0,0.0,0.0
47,2013-05-09,465.125,0.0,0.0,111.80889423076923,0.0,0.0,0.0,0.0
47,2013-05-10,412.875,9579.138874999999,673.0,99.24879807692307,24.51755482039611,0.0,0.0,0.0
47,2013-05-11,428.25,11475.625,1078.5,102.94471153846155,21.227852513479657,0.0,0.0,0.0
47,2013-05-12,392.75,11112.041666666666,1193.3333333333333,94.4110576923077,20.105152443482858,0.0,0.0,0.0
47,2013-05-13,344.0,10318.416666666666,849.0,82.6923076923077,18.964020642701968,0.0,0.0,0.0
47,2013-05-14,325.625,9868.75,2380.8333333333335,78.27524038461539,18.768978256280345,0.0,0.0,0.0
47,2013-05-15,439.4583333333333,11877.25,970.3333333333334,105.63902243589745,21.04683732439,0.0,0.0,0.0
47,2013-05-16,191.91666666666666,5957.083333333333,6140.666666666667,46.1338141025641,18.325846914271057,0.0,0.0,0.0
47,2013-05-17,402.4583333333333,11281.0,741.6666666666666,96.74479166666666,20.293565754611983,0.0,0.0,0.0
47,2013-05-18,396.2083333333333,11289.291666666666,974.8333333333334,95.24238782051282,19.963742066289463,0.0,0.0,0.0
47,2013-05-19,369.3333333333333,10306.5,616.0,88.78205128205127,20.384137302780875,0.0,0.0,0.0
47,2013-05-20,372.2916666666667,10905.333333333334,594.8333333333334,89.4931891025641,19.419113863756778,0.0,0.0,0.0
47,2013-05-21,373.2916666666667,11129.416666666666,866.5,89.73357371794873,19.079233837253124,0.0,0.0,0.0
47,2013-05-22,429.6666666666667,11917.416666666666,953.6666666666666,103.28525641025641,20.508532097047507,0.0,0.0,0.0
47,2013-05-23,428.5,11724.25,873.8333333333334,103.0048076923077,20.789823087475394,0.0,0.0,0.0
47,2013-05-24,413.375,11178.0,755.5,99.36899038461539,21.03609582811475,0.0,0.0,0.0
47,2013-05-25,412.9166666666667,10965.083333333334,980.5,99.2588141025641,21.420791502319233,0.0,0.0,0.0
47,2013-05-26,358.9166666666667,9978.291666666666,965.6666666666666,86.27804487179486,20.460793361143708,0.0,0.0,0.0
47,2013-05-27,385.125,10856.75,1142.0,92.578125,20.178408593732012,0.0,0.0,0.0
47,2013-05-28,372.0416666666667,10562.916666666666,1007.3333333333334,89.43309294871796,20.035157718959145,0.0,0.0,0.0
47,2013-05-29,351.5416666666667,10326.833333333334,839.6666666666666,84.50520833333334,19.36398231683371,0.0,0.0,0.0
47,2013-05-30,48.625,2026.0833333333333,10640.166666666666,11.688701923076923,13.651719244848437,0.0,0.0,0.0
47,2013-05-31,373.0833333333333,10671.625,3843.5,89.68349358974359,19.8865904781241,0.0,0.0,0.0
47,2013-06-01,423.7916666666667,11819.666666666666,748.8333333333334,101.87299679487178,20.39539973396505,0.0,0.0,0.0
47,2013-06-02,420.8333333333333,11632.0,941.0,101.16185897435896,20.579782305517348,0.0,0.0,0.0
47,2013-06-03,399.125,11367.791666666666,780.8333333333334,95.94350961538461,19.971830134114292,0.0,0.0,0.0
47,2013-06-04,403.6666666666667,11272.208333333334,1408.5,97.03525641025641,20.370370096562468,0.0,0.0,0.0
47,2013-06-05,416.7916666666667,11724.666666666666,985.1666666666666,100.19030448717949,20.221043360626222,0.0,0.0,0.0
47,2013-06-06,414.8333333333333,11514.583333333334,1143.3333333333333,99.71955128205127,20.49323201254448,0.0,0.0,0.0
47,2013-06-07,419.1666666666667,11842.166666666666,1076.0,100.76121794871796,20.134488808823463,0.0,0.0,0.0
47,2013-06-08,443.6666666666667,11922.083333333334,1186.1666666666667,106.65064102564104,21.168480527499153,0.0,0.0,0.0
47,2013-06-09,459.7916666666667,11938.208333333334,982.5,110.52684294871796,21.90821428862278,0.0,0.0,0.0
47,2013-06-10,445.0416666666667,11871.625,798.1666666666666,106.98116987179486,21.32433720928872,0.0,0.0,0.0
47,2013-06-11,356.9583333333333,10115.041666666666,4621.0,85.80729166666666,20.074044705148957,0.0,0.0,0.0
47,2013-06-12,407.2916666666667,11465.166666666666,1009.3333333333334,97.90665064102564,20.20738844228654,0.0,0.0,0.0
47,2013-06-13,391.0,11576.5,1190.8333333333333,93.99038461538461,19.21252825407794,0.0,0.0,0.0
47,2013-06-14,421.0833333333333,11661.458333333334,946.0,101.22195512820514,20.53998987643293,0.0,0.0,0.0
47,2013-06-15,419.875,11718.291666666666,958.8333333333334,100.93149038461537,20.381716262680495,0.0,0.0,0.0
47,2013-06-16,412.5416666666667,11429.916666666666,864.6666666666666,99.16866987179486,20.53098532846307,0.0,0.0,0.0
47,2013-06-17,377.0416666666667,10976.958333333334,778.6666666666666,90.63501602564102,19.53855171375394,0.0,0.0,0.0
47,2013-06-18,406.0416666666667,11854.791666666666,969.8333333333334,97.60616987179486,19.483263916958098,0.0,0.0,0.0
47,2013-06-19,424.4583333333333,11853.541666666666,880.5,102.03325320512822,20.369106162597912,0.0,0.0,0.0
47,2013-06-20,410.2083333333333,11874.25,1125.1666666666667,98.60777243589743,19.65093994240572,0.0,0.0,0.0
47,2013-06-21,388.5833333333333,11330.541666666666,960.0,93.40945512820514,19.508260000318707,0.0,0.0,0.0
47,2013-06-22,341.625,10108.708333333334,996.0,82.12139423076923,19.223790131446073,0.0,0.0,0.0
47,2013-06-23,358.7916666666667,10799.0,1022.3333333333334,86.2479967948718,18.89921842042987,0.0,0.0,0.0
47,2013-06-24,398.6666666666667,11247.041666666666,861.0,95.83333333333334,20.16307004187521,0.0,0.0,0.0
47,2013-06-25,411.6666666666667,11603.333333333334,1531.0,98.95833333333334,20.181245810590823,0.0,0.0,0.0
47,2013-06-26,423.125,11709.708333333334,815.8333333333334,101.71274038461537,20.554534520856983,0.0,0.0,0.0
47,2013-06-27,401.75,11226.458333333334,2083.1666666666665,96.57451923076923,20.356267745467367,0.0,0.0,0.0
47,2013-06-28,396.8333333333333,11382.375,812.6666666666666,95.3926282051282,19.831715944851386,0.0,0.0,0.0
47,2013-06-29,372.5416666666667,11228.208333333334,801.8333333333334,89.55328525641025,18.873368908416428,0.0,0.0,0.0
47,2013-06-30,402.3333333333333,11440.875,783.0,96.71474358974359,20.00376816555649,0.0,0.0,0.0
47,2013-07-01,399.2083333333333,11435.75,786.3333333333334,95.96354166666666,19.857290247202364,0.0,0.0,0.0
47,2013-07-02,393.75,11212.625,760.0,94.6514423076923,19.975529815721117,0.0,0.0,0.0
47,2013-07-03,400.5416666666667,11649.166666666666,835.6666666666666,96.28405448717949,19.558605169659252,0.0,0.0,0.0
47,2013-07-04,395.1666666666667,11344.583333333334,798.3333333333334,94.99198717948718,19.814211383308237,0.0,0.0,0.0
47,2013-07-05,392.5416666666667,11497.833333333334,869.5,94.36097756410257,19.420248863312413,0.0,0.0,0.0
47,2013-07-06,349.5416666666667,10502.0,766.5,84.0244391025641,18.93267486087306,0.0,0.0,0.0
47,2013-07-07,329.125,10776.083333333334,728.8333333333334,79.11658653846155,17.373405999396812,0.0,0.0,0.0
47,2013-07-08,379.2916666666667,11306.75,768.5,91.17588141025641,19.081853145736446,0.0,0.0,0.0
47,2013-07-09,332.0,10139.958333333334,1808.5,79.8076923076923,18.624599870972514,0.0,0.0,0.0
47,2013-07-10,56.916666666666664,1793.6666666666667,962.3333333333334,13.681891025641027,18.05023075017035,0.0,0.0,0.0
47,2013-07-11,259.1666666666667,9066.833333333334,1185.5,62.29967948717948,16.259550988646044,0.0,0.0,0.0
47,2013-07-12,288.5,9162.583333333334,665.5,69.35096153846155,17.91071477294431,0.0,0.0,0.0
47,2013-07-13,305.25,10204.5,871.8333333333334,73.37740384615384,17.01566710764859,0.0,0.0,0.0
47,2013-07-14,47.916666666666664,1745.5,9695.333333333334,11.518429487179487,15.615352175435246,0.0,0.0,0.0
47,2013-07-15,0.0,363.8333333333333,8303.833333333334,0.0,0.0,0.0,0.0,0.0
47,2013-07-16,256.3333333333333,7610.416666666667,6221.833333333333,61.618589743589745,19.159390455333515,0.0,0.0,0.0
47,2013-07-17,359.8333333333333,10873.25,782.1666666666666,86.49839743589743,18.824656330392887,0.0,0.0,0.0
47,2013-07-18,350.3333333333333,10169.166666666666,946.8333333333334,84.21474358974359,19.59661831789997,0.0,0.0,0.0
47,2013-07-19,294.25,9276.166666666666,1937.3333333333333,70.73317307692307,18.044006144779633,0.0,0.0,0.0
47,2013-07-20,316.75,9502.75,835.3333333333334,76.14182692307693,18.96061227890172,0.0,0.0,0.0
47,2013-07-21,283.8333333333333,8927.416666666666,869.8333333333334,68.22916666666666,18.085171459953266,0.0,0.0,0.0
47,2013-07-22,266.2083333333333,8470.5,787.3333333333334,63.99238782051282,17.877123382458073,0.0,0.0,0.0
47,2013-07-23,205.83333333333334,7354.666666666667,2953.8333333333335,49.47916666666667,15.919805263475947,0.0,0.0,0.0
47,2013-07-24,218.125,7141.666666666667,792.5,52.433894230769226,17.373643523920652,0.0,0.0,0.0
47,2013-07-25,81.625,2638.1666666666665,21231.666666666668,19.621394230769234,17.599729926085033,0.0,0.0,0.0
47,2013-07-26,256.9583333333333,8219.833333333334,773.8333333333334,61.76883012820513,17.782168974769696,0.0,0.0,0.0
47,2013-07-27,214.91666666666666,7289.166666666667,6717.5,51.662660256410255,16.77170648984414,0.0,0.0,0.0
47,2013-07-28,299.0,9475.916666666666,1037.5,71.875,17.948782439693613,0.0,0.0,0.0
47,2013-07-29,324.5833333333333,9799.083333333334,1243.8333333333333,78.02483974358975,18.841948084713138,0.0,0.0,0.0
47,2013-07-30,380.0,11286.5,847.8333333333334,91.34615384615384,19.151789010469734,0.0,0.0,0.0
47,2013-07-31,308.2916666666667,9815.083333333334,3254.6666666666665,74.10857371794873,17.867049156202334,0.0,0.0,0.0
47,2013-08-01,404.0833333333333,11733.083333333334,973.0,97.13541666666666,19.590423328148564,0.0,0.0,0.0
47,2013-08-02,422.8333333333333,11776.416666666666,929.5,101.64262820512822,20.424013624216006,0.0,0.0,0.0
47,2013-08-03,429.9583333333333,11835.583333333334,850.1666666666666,103.35536858974359,20.664349618969162,0.0,0.0,0.0
47,2013-08-04,418.8333333333333,11503.5,926.0,100.68108974358974,20.71077160091373,0.0,0.0,0.0
47,2013-08-05,388.25,11215.166666666666,1046.3333333333333,93.32932692307693,19.692042769463967,0.0,0.0,0.0
47,2013-08-06,377.8333333333333,11211.333333333334,966.8333333333334,90.82532051282051,19.1702617391132,0.0,0.0,0.0
47,2013-08-07,357.2916666666667,10643.333333333334,756.6666666666666,85.88741987179486,19.095465993318715,0.0,0.0,0.0
47,2013-08-08,320.5,10080.166666666666,850.5,77.04326923076923,18.086117954398905,0.0,0.0,0.0
47,2013-08-09,330.5833333333333,10217.583333333334,748.3333333333334,79.46714743589743,18.404236433381456,0.0,0.0,0.0
47,2013-08-10,313.8333333333333,10075.166666666666,1123.5,75.44070512820514,17.718700545345268,0.0,0.0,0.0
47,2013-08-11,315.5833333333333,9266.25,831.5,75.8613782051282,19.37291994544119,0.0,0.0,0.0
47,2013-08-12,294.0416666666667,8945.083333333334,1008.5,70.68309294871796,18.698618576933946,0.0,0.0,0.0
47,2013-08-13,297.4166666666667,8987.166666666666,1501.3333333333333,71.49439102564102,18.824677472198008,0.0,0.0,0.0
47,2013-08-14,232.04166666666666,8236.25,1935.3333333333333,55.779246794871796,16.02586549973862,0.0,0.0,0.0
47,2013-08-15,263.5416666666667,8529.666666666666,815.5,63.35136217948718,17.575280556749647,0.0,0.0,0.0
47,2013-08-16,265.0833333333333,9120.166666666666,1312.5,63.72195512820513,16.533495671984554,0.0,0.0,0.0
47,2013-08-17,287.7083333333333,9404.5,1146.6666666666667,69.16065705128204,17.402104341302334,0.0,0.0,0.0
47,2013-08-18,310.6666666666667,9370.333333333334,1498.6666666666667,74.67948717948718,18.85926031328187,0.0,0.0,0.0
47,2013-08-19,336.5416666666667,9950.5,803.8333333333334,80.8994391025641,19.23884408377022,0.0,0.0,0.0
47,2013-08-20,320.4166666666667,10353.25,893.3333333333334,77.02323717948718,17.604489465197457,0.0,0.0,0.0
47,2013-08-21,309.5,9691.083333333334,3858.5,74.39903846153845,18.166587842776433,0.0,0.0,0.0
47,2013-08-22,328.125,10958.833333333334,1103.1666666666667,78.87620192307693,17.031779918786977,0.0,0.0,0.0
47,2013-08-23,209.08333333333334,6637.0,5900.5,50.260416666666664,17.919778430683202,0.0,0.0,0.0
47,2013-08-24,329.5416666666667,9822.833333333334,995.8333333333334,79.2167467948718,19.08352492209195,0.0,0.0,0.0
47,2013-08-25,345.7083333333333,10162.666666666666,1287.3333333333333,83.10296474358975,19.350277841555148,0.0,0.0,0.0
47,2013-08-26,341.3333333333333,9935.0,933.1666666666666,82.05128205128204,19.543208633898114,0.0,0.0,0.0
47,2013-08-27,332.2083333333333,10153.666666666666,796.0,79.85777243589743,18.6111263856516,0.0,0.0,0.0
47,2013-08-28,342.125,10450.166666666666,1116.8333333333333,82.24158653846155,18.622870847354907,0.0,0.0,0.0
47,2013-08-29,300.0833333333333,9536.833333333334,1239.1666666666667,72.13541666666666,17.89875075001602,0.0,0.0,0.0
47,2013-08-30,324.4583333333333,9404.833333333334,1250.0,77.99479166666666,19.624240934035097,0.0,0.0,0.0
47,2013-08-31,280.7083333333333,8737.833333333334,1616.8333333333333,67.47796474358975,18.274124814821878,0.0,0.0,0.0
47,2013-09-01,391.4166666666667,11257.75,1924.8333333333333,94.09054487179486,19.77756187712662,0.0,0.0,0.0
47,2013-09-02,404.5833333333333,11512.25,1884.6666666666667,97.25560897435898,19.990921506318145,0.0,0.0,0.0
47,2013-09-03,422.25,11768.0,1380.3333333333333,101.50240384615385,20.410424456152278,0.0,0.0,0.0
47,2013-09-04,413.1666666666667,11581.166666666666,1623.5,99.31891025641025,20.293548913225976,0.0,0.0,0.0
47,2013-09-05,383.7916666666667,11381.5,891.6666666666666,92.25761217948718,19.181434174366785,0.0,0.0,0.0
47,2013-09-06,383.0833333333333,11320.916666666666,814.8333333333334,92.08733974358975,19.248491607226548,0.0,0.0,0.0
47,2013-09-07,382.0,11489.833333333334,967.5,91.82692307692307,18.911878617328362,0.0,0.0,0.0
47,2013-09-08,364.0833333333333,11116.833333333334,1290.8333333333333,87.52003205128204,18.629651979230697,0.0,0.0,0.0
47,2013-09-09,380.125,11357.416666666666,853.0,91.37620192307693,19.038464219416095,0.0,0.0,0.0
47,2013-09-10,409.7916666666667,11923.333333333334,1710.0,98.50761217948718,19.550167155903456,0.0,0.0,0.0
47,2013-09-11,408.25,11857.166666666666,2408.5,98.13701923076923,19.585303543567186,0.0,0.0,0.0
47,2013-09-12,431.125,11885.5,1334.6666666666667,103.6358173076923,20.633399590537493,0.0,0.0,0.0
47,2013-09-13,407.0416666666667,11508.833333333334,1140.5,97.84655448717949,20.11836137942354,0.0,0.0,0.0
47,2013-09-14,385.0,11005.666666666666,1012.3333333333334,92.54807692307693,19.89891571008874,0.0,0.0,0.0
47,2013-09-15,397.7916666666667,11475.083333333334,996.3333333333334,95.6229967948718,19.718999256843937,0.0,0.0,0.0
47,2013-09-16,403.3333333333333,11372.75,1799.6666666666667,96.9551282051282,20.17361187438785,0.0,0.0,0.0
47,2013-09-17,413.2083333333333,11537.916666666666,2050.5,99.32892628205127,20.37167370866587,0.0,0.0,0.0
47,2013-09-18,378.25,11014.416666666666,1000.0,90.92548076923077,19.534507804165752,0.0,0.0,0.0
47,2013-09-19,298.5416666666667,9011.166666666666,3826.3333333333335,71.76482371794873,18.84555659336256,0.0,0.0,0.0
47,2013-09-20,341.2916666666667,10657.666666666666,744.6666666666666,82.04126602564102,18.215814254735765,0.0,0.0,0.0
47,2013-09-21,378.1666666666667,10394.333333333334,947.1666666666666,90.90544871794873,20.695296048060374,0.0,0.0,0.0
47,2013-09-22,377.9583333333333,9781.833333333334,2811.8333333333335,90.85536858974359,21.97903923372692,0.0,0.0,0.0
47,2013-09-23,408.125,10406.5,1202.0,98.10697115384616,22.30866325533721,0.0,0.0,0.0
47,2013-09-24,418.0833333333333,10628.333333333334,1189.5,100.50080128205127,22.376014060948197,0.0,0.0,0.0
47,2013-09-25,406.0416666666667,10792.666666666666,1425.5,97.60616987179486,21.40064562871909,0.0,0.0,0.0
47,2013-09-26,427.5416666666667,10937.833333333334,1415.0,102.7744391025641,22.234746496614708,0.0,0.0,0.0
47,2013-09-27,435.6666666666667,11276.166666666666,1123.8333333333333,104.7275641025641,21.977479541412322,0.0,0.0,0.0
47,2013-09-28,446.2083333333333,11628.166666666666,959.3333333333334,107.26161858974359,21.827875441337362,0.0,0.0,0.0
47,2013-09-29,276.6666666666667,7298.333333333333,9187.5,66.50641025641025,21.56344675344447,0.0,0.0,0.0
47,2013-09-30,302.7916666666667,8394.5,5010.666666666667,72.78645833333334,20.517957359646857,0.0,0.0,0.0
47,2013-10-01,366.3333333333333,10029.666666666666,954.1666666666666,88.06089743589743,20.776623793856004,0.0,0.0,0.0
47,2013-10-02,337.2916666666667,9454.333333333334,1956.8333333333333,81.07972756410257,20.293630052063133,0.0,0.0,0.0
47,2013-10-03,352.375,9923.166666666666,723.6666666666666,84.70552884615384,20.199463796839044,0.0,0.0,0.0
47,2013-10-04,358.3333333333333,10352.5,1069.5,86.13782051282051,19.68915184201347,0.0,0.0,0.0
47,2013-10-05,388.9166666666667,10874.666666666666,1172.5,93.48958333333334,20.34349839586399,0.0,0.0,0.0
47,2013-10-06,396.375,11135.666666666666,1112.5,95.28245192307693,20.247670772592567,0.0,0.0,0.0
47,2013-10-07,392.9583333333333,10955.0,956.1666666666666,94.46113782051282,20.404180612607128,0.0,0.0,0.0
47,2013-10-08,323.7083333333333,9291.166666666666,3093.8333333333335,77.8145032051282,19.81840353143069,0.0,0.0,0.0
47,2013-10-09,415.5,11735.0,1318.8333333333333,99.8798076923077,20.140626331487006,0.0,0.0,0.0
47,2013-10-10,442.125,11746.166666666666,1418.8333333333333,106.28004807692308,21.410852121968873,0.0,0.0,0.0
47,2013-10-11,453.9583333333333,11614.0,2044.8333333333333,109.12459935897436,22.234082309664576,0.0,0.0,0.0
47,2013-10-12,463.9583333333333,11870.833333333334,1237.8333333333333,111.52844551282051,22.232218907218908,0.0,0.0,0.0
47,2013-10-13,465.25,11779.666666666666,1574.6666666666667,111.8389423076923,22.466655111916015,0.0,0.0,0.0
47,2013-10-14,458.0833333333333,11572.333333333334,1102.0,110.1161858974359,22.516899741721154,0.0,0.0,0.0
47,2013-10-15,456.75,11551.166666666666,1436.1666666666667,109.79567307692308,22.492500757499243,0.0,0.0,0.0
47,2013-10-16,451.6666666666667,11510.666666666666,969.6666666666666,108.57371794871796,22.320432256071662,0.0,0.0,0.0
47,2013-10-17,427.875,10994.333333333334,938.6666666666666,102.8545673076923,22.137728147833734,0.0,0.0,0.0
47,2013-10-18,410.375,10591.833333333334,968.3333333333334,98.64783653846155,22.039147692404523,0.0,0.0,0.0
47,2013-10-19,410.7916666666667,11155.833333333334,1219.0,98.7479967948718,20.946171036577773,0.0,0.0,0.0
47,2013-10-20,408.125,11094.0,852.3333333333334,98.10697115384616,20.92618570097951,0.0,0.0,0.0
47,2013-10-21,355.625,10190.333333333334,6123.333333333333,85.48677884615384,19.85129902521998,0.0,0.0,0.0
47,2013-10-22,384.25,9558.0,3518.3333333333335,92.36778846153845,22.868195054753436,0.0,0.0,0.0
47,2013-10-23,423.3333333333333,10478.833333333334,983.8333333333334,101.76282051282051,22.980240590820646,0.0,0.0,0.0
47,2013-10-24,434.8333333333333,11010.5,2880.5,104.52724358974359,22.464710453153305,0.0,0.0,0.0
47,2013-10-25,449.1666666666667,11548.5,2572.6666666666665,107.97275641025641,22.124169565070982,0.0,0.0,0.0
47,2013-10-26,446.875,11423.5,4261.166666666667,107.421875,22.25214652543733,0.0,0.0,0.0
47,2013-10-27,411.4166666666667,10527.666666666666,5418.833333333333,98.89823717948718,22.229761000116095,0.0,0.0,0.0
47,2013-10-28,446.375,11105.5,1209.6666666666667,107.3016826923077,22.863714300721867,0.0,0.0,0.0
47,2013-10-29,459.875,11826.0,1743.0,110.546875,22.120093790518066,0.0,0.0,0.0
