ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
47,2013-10-30,454.6666666666667,11919.5,2867.0,109.29487179487178,21.69802051726629,0.0,0.0,0.0
47,2013-10-31,455.5416666666667,11938.666666666666,2443.1666666666665,109.50520833333333,21.70487642859802,0.0,0.0,0.0
47,2013-11-01,437.25,11717.0,1083.8333333333333,105.10817307692308,21.227479303576,0.0,0.0,0.0
47,2013-11-02,428.9583333333333,11681.0,888.3333333333334,103.11498397435896,20.889118963368812,0.0,0.0,0.0
47,2013-11-03,374.4583333333333,10395.0,565.3333333333334,90.01402243589743,20.491042034097585,0.0,0.0,0.0
47,2013-11-04,421.2916666666667,11622.166666666666,1139.3333333333333,101.27203525641026,20.61962712536867,0.0,0.0,0.0
47,2013-11-05,405.625,11555.666666666666,5724.166666666667,97.50600961538461,19.967088657801366,0.0,0.0,0.0
47,2013-11-06,461.375,11936.333333333334,3287.6666666666665,110.90745192307692,21.98711043313134,0.0,0.0,0.0
47,2013-11-07,464.25,11918.5,1301.5,111.5985576923077,22.157224063430803,0.0,0.0,0.0
47,2013-11-08,457.1666666666667,11913.333333333334,1709.1666666666667,109.89583333333333,21.828621059503824,0.0,0.0,0.0
47,2013-11-09,442.625,11646.333333333334,1511.6666666666667,106.40024038461537,21.61880885257163,0.0,0.0,0.0
47,2013-11-10,125.70833333333333,3568.3333333333335,16269.333333333334,30.21834935897436,20.039352716799,0.0,0.0,0.0
47,2013-11-11,422.125,11322.166666666666,2012.5,101.47235576923077,21.2078463338878,0.0,0.0,0.0
47,2013-11-12,393.875,11164.333333333334,1782.5,94.68149038461539,20.06830345146747,0.0,0.0,0.0
47,2013-11-13,376.1666666666667,10483.0,775.6666666666666,90.42467948717949,20.411727452913183,0.0,0.0,0.0
47,2013-11-14,399.9166666666667,10500.5,1094.1666666666667,96.1338141025641,21.664295086477363,0.0,0.0,0.0
47,2013-11-15,424.875,11876.166666666666,3437.8333333333335,102.13341346153845,20.350258571087753,0.0,0.0,0.0
47,2013-11-16,430.4583333333333,11700.833333333334,2434.5,103.4755608974359,20.926633311967336,0.0,0.0,0.0
47,2013-11-17,429.5,11566.5,1531.8333333333333,103.2451923076923,21.122544993443707,0.0,0.0,0.0
47,2013-11-18,423.4583333333333,10726.0,797.0,101.79286858974359,22.45732008929496,0.0,0.0,0.0
47,2013-11-19,404.8333333333333,10714.166666666666,1136.5,97.31570512820514,21.493290295818102,0.0,0.0,0.0
47,2013-11-20,422.7916666666667,11505.333333333334,1309.3333333333333,101.63261217948718,20.90317473538842,0.0,0.0,0.0
47,2013-11-21,430.4166666666667,11665.833333333334,2326.0,103.46554487179486,20.987386003762172,0.0,0.0,0.0
47,2013-11-22,447.5,11911.833333333334,3168.5,107.57211538461537,21.36975136768759,0.0,0.0,0.0
47,2013-11-23,451.5,11407.0,1279.6666666666667,108.53365384615385,22.51496887875866,0.0,0.0,0.0
47,2013-11-24,384.5833333333333,9804.166666666666,1056.3333333333333,92.44791666666666,22.313351749539592,0.0,0.0,0.0
47,2013-11-25,382.8333333333333,10601.666666666666,2150.1666666666665,92.02724358974359,20.540955300529266,0.0,0.0,0.0
47,2013-11-26,386.1666666666667,11014.833333333334,2445.5,92.82852564102564,19.942605173831247,0.0,0.0,0.0
47,2013-11-27,379.0833333333333,10602.0,919.3333333333334,91.12580128205127,20.339109235154794,0.0,0.0,0.0
47,2013-11-28,372.0,10789.166666666666,2342.8333333333335,89.42307692307693,19.6128215030509,0.0,0.0,0.0
47,2013-11-29,365.4166666666667,10193.5,1738.0,87.84054487179486,20.391541723211414,0.0,0.0,0.0
47,2013-11-30,337.25,9679.833333333334,1833.8333333333333,81.06971153846155,19.818424043113687,0.0,0.0,0.0
47,2013-12-01,327.1666666666667,9974.166666666666,1235.3333333333333,78.64583333333334,18.658531762608963,0.0,0.0,0.0
47,2013-12-02,355.75,10504.833333333334,1679.6666666666667,85.51682692307693,19.26374763997525,0.0,0.0,0.0
47,2013-12-03,378.5,10757.666666666666,858.5,90.98557692307693,20.013951290552473,0.0,0.0,0.0
47,2013-12-04,400.6666666666667,11510.0,1324.1666666666667,96.31410256410257,19.801264600830194,0.0,0.0,0.0
47,2013-12-05,419.7916666666667,11938.333333333334,2077.6666666666665,100.91145833333333,20.002079552329096,0.0,0.0,0.0
47,2013-12-06,429.5833333333333,11910.333333333334,2300.0,103.26522435897436,20.516748994803766,0.0,0.0,0.0
47,2013-12-07,449.7916666666667,11789.333333333334,1567.0,108.12299679487178,21.702371611814826,0.0,0.0,0.0
47,2013-12-08,437.8333333333333,11751.5,2268.3333333333335,105.24839743589745,21.19339611491677,0.0,0.0,0.0
47,2013-12-09,434.0,11635.833333333334,1051.3333333333333,104.32692307692308,21.216672634820597,0.0,0.0,0.0
47,2013-12-10,390.5416666666667,10384.0,541.0,93.88020833333334,21.393790259587398,0.0,0.0,0.0
47,2013-12-11,338.9166666666667,9822.5,1699.6666666666667,81.47035256410257,19.62709058001753,0.0,0.0,0.0
47,2013-12-12,317.4166666666667,9138.166666666666,2001.8333333333333,76.30208333333334,19.7585781855101,0.0,0.0,0.0
47,2013-12-13,312.25,9324.0,2757.6666666666665,75.06009615384616,19.04957189332189,0.0,0.0,0.0
47,2013-12-14,325.4583333333333,9014.833333333334,1395.6666666666667,78.23517628205127,20.53632516161635,0.0,0.0,0.0
47,2013-12-15,326.4166666666667,8876.833333333334,924.1666666666666,78.46554487179486,20.916995237290575,0.0,0.0,0.0
47,2013-12-16,101.16666666666667,3199.6666666666665,1370.8333333333333,24.318910256410255,17.985302288432823,0.0,0.0,0.0
47,2013-12-17,310.125,9706.666666666666,2003.5,74.54927884615384,18.174049192994506,0.0,0.0,0.0
47,2013-12-18,346.7083333333333,10485.0,3195.5,83.34334935897436,18.809657314682347,0.0,0.0,0.0
47,2013-12-19,355.8333333333333,10844.5,2599.5,85.53685897435898,18.664748131413262,0.0,0.0,0.0
47,2013-12-20,426.875,11316.833333333334,1832.1666666666667,102.6141826923077,21.456596736425087,0.0,0.0,0.0
47,2013-12-21,442.2083333333333,11250.0,1020.1666666666666,106.30008012820514,22.35936358024691,0.0,0.0,0.0
47,2013-12-22,362.625,10074.0,2125.5,87.16947115384616,20.475797845940043,0.0,0.0,0.0
47,2013-12-23,451.7916666666667,11560.666666666666,1119.8333333333333,108.60376602564104,22.230046686081156,0.0,0.0,0.0
47,2013-12-24,437.625,11799.833333333334,2093.1666666666665,105.1983173076923,21.096542677156457,0.0,0.0,0.0
47,2013-12-25,421.25,10930.333333333334,1197.3333333333333,101.26201923076923,21.922574029459305,0.0,0.0,0.0
47,2013-12-26,386.9166666666667,10763.166666666666,1310.5,93.0088141025641,20.448544934627872,0.0,0.0,0.0
47,2013-12-27,347.5416666666667,10433.0,2465.1666666666665,83.54366987179486,18.948843546652185,0.0,0.0,0.0
47,2013-12-28,375.1666666666667,9967.333333333334,730.3333333333334,90.18429487179486,21.410672084364478,0.0,0.0,0.0
47,2013-12-29,279.125,8157.5,722.0,67.09735576923077,19.463757789355395,0.0,0.0,0.0
47,2013-12-30,276.75,8723.5,1605.5,66.5264423076923,18.04603943371353,0.0,0.0,0.0
47,2013-12-31,296.3333333333333,8813.166666666666,1458.6666666666667,71.23397435897436,19.12641439260702,0.0,0.0,0.0
47,2014-01-01,271.4583333333333,8122.5,861.5,65.25440705128204,19.01071697274375,0.0,0.0,0.0
47,2014-01-02,236.875,7464.666666666667,833.8333333333334,56.941105769230774,18.05069159149772,0.0,0.0,0.0
47,2014-01-03,223.41666666666666,7432.333333333333,1827.3333333333333,53.70592948717948,17.099185615404163,0.0,0.0,0.0
47,2014-01-04,255.58333333333334,8930.0,1559.6666666666667,61.43830128205128,16.28043890755257,0.0,0.0,0.0
47,2014-01-05,326.875,10425.5,1539.3333333333333,78.57572115384616,17.834866033603504,0.0,0.0,0.0
47,2014-01-06,342.875,10385.833333333334,1217.1666666666667,82.421875,18.779304742036427,0.0,0.0,0.0
47,2014-01-07,320.75,10303.0,3243.6666666666665,77.10336538461539,17.708753922805656,0.0,0.0,0.0
47,2014-01-08,351.9166666666667,9669.333333333334,2390.6666666666665,84.59535256410257,20.702764467273393,0.0,0.0,0.0
47,2014-01-09,345.125,9400.333333333334,941.6666666666666,82.96274038461539,20.884217314988827,0.0,0.0,0.0
47,2014-01-10,308.1666666666667,9051.833333333334,1849.8333333333333,74.07852564102564,19.365742360356712,0.0,0.0,0.0
47,2014-01-11,337.125,10783.333333333334,1383.0,81.03966346153845,17.78373454404946,0.0,0.0,0.0
47,2014-01-12,391.5833333333333,11030.833333333334,1015.6666666666666,94.13060897435898,20.193003198106318,0.0,0.0,0.0
47,2014-01-13,419.2083333333333,11426.666666666666,918.5,100.77123397435896,20.868699557565147,0.0,0.0,0.0
47,2014-01-14,347.3333333333333,10690.0,2172.8333333333335,83.49358974358975,18.48220559193431,0.0,0.0,0.0
47,2014-01-15,407.875,11686.166666666666,1354.0,98.046875,19.853635708886575,0.0,0.0,0.0
47,2014-01-16,437.125,11754.5,811.0,105.078125,21.15370886327222,0.0,0.0,0.0
47,2014-01-17,440.2916666666667,10775.333333333334,911.1666666666666,105.83934294871796,23.243139552269586,0.0,0.0,0.0
47,2014-01-18,420.0416666666667,10809.333333333334,929.6666666666666,100.97155448717949,22.104388311541467,0.0,0.0,0.0
47,2014-01-19,374.5833333333333,9723.0,676.0,90.04407051282051,21.914582547681903,0.0,0.0,0.0
47,2014-01-20,333.9583333333333,9056.666666666666,674.3333333333334,80.27844551282051,20.97533661513925,0.0,0.0,0.0
47,2014-01-21,267.125,7641.666666666667,812.8333333333334,64.21274038461539,19.88435387131952,0.0,0.0,0.0
47,2014-01-22,237.33333333333334,7074.333333333333,2218.8333333333335,57.05128205128205,19.08351002842828,0.0,0.0,0.0
47,2014-01-23,233.45833333333334,6978.0,2582.1666666666665,56.119791666666664,19.03108081748989,0.0,0.0,0.0
47,2014-01-24,228.125,6998.833333333333,3545.8333333333335,54.83774038461539,18.540962184173555,0.0,0.0,0.0
47,2014-01-25,224.66666666666666,6994.5,3715.6666666666665,54.006410256410255,18.271197210506667,0.0,0.0,0.0
47,2014-01-26,213.45833333333334,6907.5,3477.5,51.312099358974365,17.578315639200547,0.0,0.0,0.0
47,2014-01-27,219.70833333333334,6861.5,2703.5,52.814503205128204,18.214300606443363,0.0,0.0,0.0
47,2014-01-28,219.54166666666666,7238.333333333333,4166.333333333333,52.77443910256411,17.25295206846266,0.0,0.0,0.0
47,2014-01-29,227.33333333333334,7369.666666666667,4523.5,54.64743589743589,17.546896437348288,0.0,0.0,0.0
47,2014-01-30,214.79166666666666,7429.0,4426.5,51.63261217948718,16.446447667549094,0.0,0.0,0.0
47,2014-01-31,295.25,8868.0,1088.8333333333333,70.9735576923077,18.938660539768456,0.0,0.0,0.0
47,2014-02-01,300.9166666666667,9022.166666666666,889.5,72.33573717948718,18.97231971871748,0.0,0.0,0.0
47,2014-02-02,308.0833333333333,9244.5,827.3333333333334,74.05849358974359,18.95700897230185,0.0,0.0,0.0
47,2014-02-03,303.0416666666667,10239.333333333334,1928.6666666666667,72.84655448717949,16.83510007704495,0.0,0.0,0.0
47,2014-02-04,372.75,10248.0,1379.6666666666667,89.60336538461539,20.690146857923498,0.0,0.0,0.0
47,2014-02-05,380.75,10284.0,920.3333333333334,91.5264423076923,21.060218948528455,0.0,0.0,0.0
47,2014-02-06,379.5833333333333,10336.0,1189.6666666666667,91.24599358974359,20.89005928577571,0.0,0.0,0.0
47,2014-02-07,172.54166666666666,6192.0,4340.5,41.47636217948718,15.850686593812801,0.0,0.0,0.0
47,2014-02-08,286.875,8167.0,3043.6666666666665,68.96033653846155,19.98090639157585,0.0,0.0,0.0
47,2014-02-09,345.125,9244.0,2854.0,82.96274038461539,21.23740849920669,0.0,0.0,0.0
47,2014-02-10,298.5833333333333,9157.666666666666,3893.6666666666665,71.77483974358975,18.54666248073866,0.0,0.0,0.0
47,2014-02-11,395.4583333333333,10574.0,1585.0,95.06209935897436,21.273868161948595,0.0,0.0,0.0
47,2014-02-12,381.75,10473.666666666666,1380.3333333333333,91.76682692307693,20.733152191209705,0.0,0.0,0.0
47,2014-02-13,353.75,9867.666666666666,1433.5,85.0360576923077,20.392337769820625,0.0,0.0,0.0
47,2014-02-14,362.3333333333333,10094.666666666666,816.6666666666666,87.09935897435898,20.417442653986704,0.0,0.0,0.0
47,2014-02-15,344.1666666666667,9458.0,715.8333333333334,82.7323717948718,20.699246375790043,0.0,0.0,0.0
47,2014-02-16,286.2083333333333,8818.333333333334,2101.5,68.80008012820514,18.462087349587346,0.0,0.0,0.0
47,2014-02-17,381.125,10508.0,1199.0,91.61658653846155,20.631576338662608,0.0,0.0,0.0
47,2014-02-18,25.541666666666668,750.0,4040.3333333333335,6.139823717948718,19.371935185185187,0.0,0.0,0.0
47,2014-02-19,220.04166666666666,6672.666666666667,2436.6666666666665,52.89463141025641,18.758172852765846,0.0,0.0,0.0
47,2014-02-20,262.7083333333333,8358.666666666666,1997.8333333333333,63.151041666666664,17.878121344446217,0.0,0.0,0.0
47,2014-02-21,317.6666666666667,9203.333333333334,1224.0,76.36217948717949,19.634124109622118,0.0,0.0,0.0
47,2014-02-22,335.0833333333333,9358.0,1582.1666666666667,80.5488782051282,20.36830192823728,0.0,0.0,0.0
47,2014-02-23,387.3333333333333,10764.0,2132.0,93.10897435897436,20.468980965357776,0.0,0.0,0.0
47,2014-02-24,413.7083333333333,11231.333333333334,2146.0,99.44911858974359,20.953085737322176,0.0,0.0,0.0
47,2014-02-25,440.5416666666667,11406.333333333334,967.0,105.8994391025641,21.969793219166743,0.0,0.0,0.0
47,2014-02-26,433.0,10965.666666666666,942.0,104.08653846153845,22.46145545186491,0.0,0.0,0.0
47,2014-02-27,426.2083333333333,11288.0,2192.5,102.45392628205127,21.477808907197417,0.0,0.0,0.0
47,2014-02-28,360.0,9601.0,922.3333333333334,86.53846153846155,21.329028226226434,0.0,0.0,0.0
47,2014-03-01,347.5416666666667,9643.666666666666,987.8333333333334,83.54366987179486,20.49980485177376,0.0,0.0,0.0
47,2014-03-02,312.875,8879.666666666666,1086.6666666666667,75.21033653846155,20.042838976688312,0.0,0.0,0.0
47,2014-03-03,310.25,9210.333333333334,1489.8333333333333,74.57932692307693,19.161145995439906,0.0,0.0,0.0
47,2014-03-04,315.2083333333333,9168.0,1512.8333333333333,75.77123397435898,19.55726515537134,0.0,0.0,0.0
47,2014-03-05,307.9166666666667,9029.0,1264.5,74.01842948717949,19.398965986143416,0.0,0.0,0.0
47,2014-03-06,293.75,8669.666666666666,1256.6666666666667,70.61298076923077,19.27349667422815,0.0,0.0,0.0
47,2014-03-07,289.6666666666667,8672.0,989.5,69.63141025641025,19.00046766092661,0.0,0.0,0.0
47,2014-03-08,305.1666666666667,9058.0,1454.8333333333333,73.3573717948718,19.164161208017465,0.0,0.0,0.0
47,2014-03-09,359.0,10413.222208333333,2860.0,86.29807692307693,19.61075664967984,0.0,0.0,0.0
47,2014-03-10,406.375,11268.333333333334,1623.1666666666667,97.68629807692307,20.51409369915693,0.0,0.0,0.0
47,2014-03-11,422.6666666666667,11680.666666666666,2029.8333333333333,101.6025641025641,20.58331906474136,0.0,0.0,0.0
47,2014-03-12,442.2083333333333,11894.333333333334,2105.1666666666665,106.30008012820514,21.148124340255396,0.0,0.0,0.0
47,2014-03-13,449.6666666666667,11632.666666666666,962.0,108.09294871794873,21.9885428009246,0.0,0.0,0.0
47,2014-03-14,433.2916666666667,11075.0,1108.5,104.15665064102564,22.254694632555804,0.0,0.0,0.0
47,2014-03-15,328.0416666666667,9061.666666666666,694.8333333333334,78.85616987179486,20.59235255349151,0.0,0.0,0.0
47,2014-03-16,255.45833333333334,7482.333333333333,1080.0,61.408253205128204,19.420842243209933,0.0,0.0,0.0
47,2014-03-17,304.4166666666667,8867.666666666666,879.0,73.17708333333334,19.527385695848835,0.0,0.0,0.0
47,2014-03-18,317.0833333333333,9188.666666666666,1148.0,76.22195512820514,19.629351677186875,0.0,0.0,0.0
47,2014-03-19,197.04166666666666,6002.666666666667,4403.666666666667,47.365785256410255,18.672345855545682,0.0,0.0,0.0
47,2014-03-20,337.5833333333333,10154.333333333334,2244.0,81.14983974358975,18.911005427349025,0.0,0.0,0.0
47,2014-03-21,182.70833333333334,5242.666666666667,4359.0,43.92027243589743,19.823993567734828,0.0,0.0,0.0
47,2014-03-22,230.83333333333334,6653.666666666667,5360.166666666667,55.48878205128205,19.73433612210477,0.0,0.0,0.0
47,2014-03-23,337.7916666666667,9664.0,1034.1666666666667,81.19991987179486,19.88277728913723,0.0,0.0,0.0
47,2014-03-24,380.3333333333333,10750.333333333334,2081.1666666666665,91.42628205128204,20.12461112316931,0.0,0.0,0.0
47,2014-03-25,407.0833333333333,11402.333333333334,1747.6666666666667,97.85657051282051,20.30834941191374,0.0,0.0,0.0
47,2014-03-26,414.4166666666667,10542.666666666666,474.1666666666667,99.61939102564102,22.35999878799376,0.0,0.0,0.0
47,2014-03-27,327.2916666666667,8802.666666666666,918.5,78.67588141025641,21.149773900585682,0.0,0.0,0.0
47,2014-03-28,227.0,6948.666666666667,1604.8333333333333,54.567307692307686,18.582725702772713,0.0,0.0,0.0
47,2014-03-29,234.08333333333334,7650.333333333333,1064.1666666666667,56.27003205128205,17.405045894877492,0.0,0.0,0.0
47,2014-03-30,285.7916666666667,8951.333333333334,3113.3333333333335,68.69991987179486,18.161297354832303,0.0,0.0,0.0
47,2014-03-31,363.75,10680.666666666666,2437.8333333333335,87.43990384615384,19.372678827788526,0.0,0.0,0.0
47,2014-04-01,412.75,11623.333333333334,1648.6666666666667,99.21875,20.199537568110124,0.0,0.0,0.0
47,2014-04-02,400.0416666666667,10744.333333333334,1305.6666666666667,96.16386217948718,21.1792605145865,0.0,0.0,0.0
47,2014-04-03,308.9583333333333,8745.333333333334,814.0,74.26883012820514,20.095951968033745,0.0,0.0,0.0
47,2014-04-04,261.375,7837.666666666667,1027.6666666666667,62.83052884615385,18.96978001531068,0.0,0.0,0.0
47,2014-04-05,280.75,8292.0,1244.3333333333333,67.48798076923077,19.2595222302621,0.0,0.0,0.0
47,2014-04-06,292.125,8542.666666666666,2612.8333333333335,70.22235576923077,19.45182271343843,0.0,0.0,0.0
47,2014-04-07,340.4583333333333,9940.0,1847.1666666666667,81.84094551282051,19.48330468924659,0.0,0.0,0.0
47,2014-04-08,317.2083333333333,8977.0,1210.1666666666667,76.2520032051282,20.100108456178134,0.0,0.0,0.0
47,2014-04-09,305.7916666666667,9022.0,1576.6666666666667,73.50761217948718,19.28003691593389,0.0,0.0,0.0
47,2014-04-10,309.1666666666667,9122.333333333334,2934.6666666666665,74.31891025641025,19.278434489226683,0.0,0.0,0.0
47,2014-04-11,339.125,9905.0,1428.6666666666667,81.5204326923077,19.475578411576645,0.0,0.0,0.0
47,2014-04-12,308.75,8791.0,686.0,74.21875,19.978078906457363,0.0,0.0,0.0
47,2014-04-13,324.6666666666667,9543.0,769.5,78.0448717948718,19.352532979379884,0.0,0.0,0.0
47,2014-04-14,353.375,10601.333333333334,1112.0,84.94591346153845,18.96096206452019,0.0,0.0,0.0
47,2014-04-15,361.3333333333333,10277.333333333334,1513.3333333333333,86.85897435897436,19.999199965403907,0.0,0.0,0.0
47,2014-04-16,353.5416666666667,9836.333333333334,1119.8333333333333,84.98597756410257,20.445249048312945,0.0,0.0,0.0
47,2014-04-17,312.9583333333333,8838.666666666666,729.6666666666666,75.23036858974359,20.141174982400564,0.0,0.0,0.0
47,2014-04-18,256.7916666666667,7526.0,715.8333333333334,61.72876602564102,19.40893698142735,0.0,0.0,0.0
47,2014-04-19,212.20833333333334,6626.666666666667,735.5,51.01161858974359,18.215971872904092,0.0,0.0,0.0
47,2014-04-20,226.58333333333334,7198.666666666667,1227.5,54.46714743589743,17.904447968759644,0.0,0.0,0.0
47,2014-04-21,242.08333333333334,7631.333333333333,910.8333333333334,58.19310897435898,18.044693296642496,0.0,0.0,0.0
47,2014-04-22,279.875,8363.666666666666,1282.1666666666667,67.27764423076923,19.03498017217329,0.0,0.0,0.0
47,2014-04-23,298.2916666666667,8644.666666666666,868.3333333333334,71.70472756410257,19.628083950284054,0.0,0.0,0.0
47,2014-04-24,274.5416666666667,7880.666666666667,685.3333333333334,65.99559294871796,19.816654858585004,0.0,0.0,0.0
47,2014-04-25,237.375,7292.666666666667,738.5,57.06129807692307,18.51542359904927,0.0,0.0,0.0
47,2014-04-26,208.54166666666666,6719.0,719.3333333333334,50.130208333333336,17.655224198376082,0.0,0.0,0.0
47,2014-04-27,210.45833333333334,6898.666666666667,860.0,50.59094551282052,17.35345698846798,0.0,0.0,0.0
47,2014-04-28,271.875,8891.666666666666,3457.6666666666665,65.3545673076923,17.39286551077788,0.0,0.0,0.0
47,2014-04-29,329.3333333333333,9701.333333333334,1240.3333333333333,79.16666666666666,19.310312442734105,0.0,0.0,0.0
47,2014-04-30,318.7083333333333,8866.666666666666,877.5,76.61258012820514,20.446457550125313,0.0,0.0,0.0
47,2014-05-01,289.0833333333333,8368.333333333334,599.8333333333334,69.4911858974359,19.65029708557392,0.0,0.0,0.0
47,2014-05-02,273.7083333333333,8055.333333333333,652.8333333333334,65.79527243589743,19.328116810118896,0.0,0.0,0.0
47,2014-05-03,255.91666666666666,7804.333333333333,664.8333333333334,61.51842948717948,18.652961673714035,0.0,0.0,0.0
47,2014-05-04,218.0,7103.333333333333,830.3333333333334,52.40384615384615,17.457390896292818,0.0,0.0,0.0
47,2014-05-05,288.875,9110.0,2229.5,69.44110576923077,18.037511434321257,0.0,0.0,0.0
47,2014-05-06,17.958333333333332,598.6666666666666,19873.5,4.316907051282051,17.06341638827023,0.0,0.0,0.0
47,2014-05-07,0.0,64.33333333333333,15486.666666666666,0.0,0.0,0.0,0.0,0.0
47,2014-05-08,140.70833333333334,5799.666666666667,3988.6666666666665,33.82411858974359,13.800722503208995,0.0,0.0,0.0
47,2014-05-09,233.625,8134.666666666667,1185.1666666666667,56.159855769230774,16.336709658252747,0.0,0.0,0.0
47,2014-05-10,244.33333333333334,7778.0,755.3333333333334,58.733974358974365,17.868982314791005,0.0,0.0,0.0
47,2014-05-11,185.45833333333334,6448.0,3809.3333333333335,44.581330128205124,16.360868787910118,0.0,0.0,0.0
47,2014-05-12,71.04166666666667,2449.6666666666665,25703.5,17.077323717948715,16.49647627795165,0.0,0.0,0.0
47,2014-05-13,78.16666666666667,2768.6666666666665,28746.5,18.790064102564102,16.05964563769163,0.0,0.0,0.0
47,2014-05-14,0.0,1.3333333333333333,38187.333333333336,0.0,0.0,0.0,0.0,0.0
47,2014-05-15,222.75,7065.666666666667,2991.1666666666665,53.54567307692307,17.932861961598338,0.0,0.0,0.0
47,2014-05-16,215.75,7067.333333333333,773.0,51.862980769230774,17.36521908310537,0.0,0.0,0.0
47,2014-05-17,203.25,6752.666666666667,777.0,48.85817307692308,17.12143967815184,0.0,0.0,0.0
47,2014-05-18,187.33333333333334,6618.666666666667,1166.0,45.032051282051285,16.100137657802847,0.0,0.0,0.0
47,2014-05-19,175.66666666666666,6495.333333333333,8344.666666666666,42.2275641025641,15.384130486845255,0.0,0.0,0.0
47,2014-05-20,277.5,9556.666666666666,1898.6666666666667,66.70673076923077,16.517396232996163,0.0,0.0,0.0
47,2014-05-21,306.6666666666667,9356.0,1400.0,73.71794871794873,18.644957484205026,0.0,0.0,0.0
47,2014-05-22,321.0833333333333,9498.666666666666,935.3333333333334,77.18349358974359,19.22826741764926,0.0,0.0,0.0
47,2014-05-23,338.5833333333333,9976.0,2507.5,81.39022435897436,19.30608321081707,0.0,0.0,0.0
47,2014-05-24,351.125,10236.666666666666,2489.8333333333335,84.40504807692307,19.51139083360469,0.0,0.0,0.0
47,2014-05-25,339.2083333333333,9278.0,836.1666666666666,81.54046474358975,20.796831962108694,0.0,0.0,0.0
47,2014-05-26,225.625,6930.333333333333,11834.833333333334,54.23677884615385,18.51902566014141,0.0,0.0,0.0
47,2014-05-27,318.7083333333333,10110.0,3290.1666666666665,76.61258012820514,17.931941010001097,0.0,0.0,0.0
47,2014-05-28,353.1666666666667,10214.666666666666,1542.8333333333333,84.89583333333334,19.667109929078016,0.0,0.0,0.0
47,2014-05-29,403.3333333333333,10872.0,1051.8333333333333,96.9551282051282,21.10278186575096,0.0,0.0,0.0
47,2014-05-30,375.9166666666667,10686.0,1078.0,90.36458333333334,20.01066166531495,0.0,0.0,0.0
47,2014-05-31,403.6666666666667,10912.0,1121.5,97.03525641025641,21.042802012056047,0.0,0.0,0.0
47,2014-06-01,389.0416666666667,10607.333333333334,970.8333333333334,93.51963141025641,20.862912581442604,0.0,0.0,0.0
47,2014-06-02,354.375,10147.0,896.1666666666666,85.18629807692307,19.866001034788606,0.0,0.0,0.0
47,2014-06-03,405.75,11311.666666666666,1300.1666666666667,97.5360576923077,20.404077648445558,0.0,0.0,0.0
47,2014-06-04,416.2083333333333,11172.0,1112.6666666666667,100.05008012820514,21.191655353661933,0.0,0.0,0.0
47,2014-06-05,393.1666666666667,10774.0,1034.0,94.51121794871796,20.75796413175752,0.0,0.0,0.0
47,2014-06-06,393.1666666666667,10540.0,2432.8333333333335,94.51121794871796,21.218814568838287,0.0,0.0,0.0
47,2014-06-07,392.5416666666667,10767.0,1093.5,94.36097756410257,20.738440115373105,0.0,0.0,0.0
47,2014-06-08,357.7083333333333,9805.333333333334,4489.666666666667,85.98758012820514,20.751606976928656,0.0,0.0,0.0
47,2014-06-09,363.125,10172.0,2372.0,87.28966346153845,20.306488809149297,0.0,0.0,0.0
47,2014-06-10,381.4583333333333,11116.333333333334,2758.8333333333335,91.69671474358975,19.519585169970117,0.0,0.0,0.0
47,2014-06-11,433.75,11455.333333333334,1153.6666666666667,104.26682692307692,21.53856646103707,0.0,0.0,0.0
47,2014-06-12,406.0416666666667,10852.0,842.0,97.60616987179486,21.283637552729655,0.0,0.0,0.0
47,2014-06-13,348.0833333333333,9696.0,1857.5,83.6738782051282,20.420936755133845,0.0,0.0,0.0
47,2014-06-14,314.6666666666667,8859.666666666666,3400.3333333333335,75.64102564102564,20.203117749601816,0.0,0.0,0.0
47,2014-06-15,335.2916666666667,9860.333333333334,1294.1666666666667,80.59895833333334,19.34266012530566,0.0,0.0,0.0
47,2014-06-16,355.0,10412.333333333334,4664.833333333333,85.33653846153845,19.393907865672116,0.0,0.0,0.0
47,2014-06-17,410.9583333333333,11285.666666666666,1660.0,98.7880608974359,20.71360120014571,0.0,0.0,0.0
47,2014-06-18,406.0833333333333,10974.333333333334,1079.5,97.6161858974359,21.048543824479342,0.0,0.0,0.0
47,2014-06-19,379.25,10478.0,1182.6666666666667,91.16586538461539,20.588856811096264,0.0,0.0,0.0
47,2014-06-20,348.0416666666667,9807.0,1128.5,83.66386217948718,20.187386702242165,0.0,0.0,0.0
47,2014-06-21,323.9583333333333,9483.666666666666,979.1666666666666,77.87459935897436,19.43112353988729,0.0,0.0,0.0
47,2014-06-22,302.8333333333333,8769.0,4185.166666666667,72.79647435897436,19.644394394394393,0.0,0.0,0.0
47,2014-06-23,370.9583333333333,10540.333333333334,1273.6666666666667,89.17267628205127,20.019619741100325,0.0,0.0,0.0
47,2014-06-24,343.25,10063.666666666666,1063.0,82.51201923076923,19.40168013646451,0.0,0.0,0.0
47,2014-06-25,224.08333333333334,7031.666666666667,16741.0,53.86618589743589,18.127433436043294,0.0,0.0,0.0
47,2014-06-26,380.7083333333333,10850.0,2232.8333333333335,91.51642628205127,19.9594092421915,0.0,0.0,0.0
47,2014-06-27,344.875,9844.333333333334,7145.0,82.90264423076923,19.927849778214203,0.0,0.0,0.0
47,2014-06-28,401.9166666666667,10867.333333333334,1020.5,96.61458333333334,21.03769068359814,0.0,0.0,0.0
47,2014-06-29,394.5416666666667,11388.0,1305.6666666666667,94.8417467948718,19.707450947391017,0.0,0.0,0.0
47,2014-06-30,392.125,11214.333333333334,1358.0,94.2608173076923,19.89006071099486,0.0,0.0,0.0
47,2014-07-01,374.5833333333333,10655.333333333334,2015.1666666666667,90.04407051282051,19.997073713737514,0.0,0.0,0.0
47,2014-07-02,306.4583333333333,8817.333333333334,8400.833333333334,73.66786858974359,19.77057106582993,0.0,0.0,0.0
47,2014-07-03,328.3333333333333,9908.0,3413.8333333333335,78.92628205128204,18.85011550710986,0.0,0.0,0.0
47,2014-07-04,333.7916666666667,9574.333333333334,3743.6666666666665,80.23838141025641,19.831336530538824,0.0,0.0,0.0
47,2014-07-05,348.125,10712.333333333334,3243.1666666666665,83.68389423076923,18.48571156299592,0.0,0.0,0.0
47,2014-07-06,222.95833333333334,6634.666666666667,16086.166666666666,53.595753205128204,19.1156750318194,0.0,0.0,0.0
47,2014-07-07,296.25,8943.0,5469.166666666667,71.2139423076923,18.843439002571845,0.0,0.0,0.0
47,2014-07-08,200.95833333333334,6973.333333333333,17263.833333333332,48.30729166666667,16.39270534576163,0.0,0.0,0.0
47,2014-07-09,299.7083333333333,8922.666666666666,8773.0,72.04527243589743,19.106854110629605,0.0,0.0,0.0
47,2014-07-10,347.8333333333333,10464.0,2042.3333333333333,83.61378205128204,18.908562160210668,0.0,0.0,0.0
47,2014-07-11,348.0833333333333,10304.333333333334,1798.8333333333333,83.6738782051282,19.215353033782982,0.0,0.0,0.0
47,2014-07-12,306.7083333333333,8877.333333333334,1278.3333333333333,73.72796474358975,19.652965261089413,0.0,0.0,0.0
47,2014-07-13,236.66666666666666,7630.666666666667,1170.3333333333333,56.891025641025635,17.642480633700274,0.0,0.0,0.0
47,2014-07-14,219.54166666666666,7403.666666666667,1081.5,52.77443910256411,16.867671611663887,0.0,0.0,0.0
47,2014-07-15,235.75,7931.666666666667,910.8333333333334,56.67067307692307,16.907223156125234,0.0,0.0,0.0
47,2014-07-16,249.70833333333334,8139.0,1026.6666666666667,60.026041666666664,17.45207317988833,0.0,0.0,0.0
47,2014-07-17,246.58333333333334,7960.666666666667,993.5,59.274839743589745,17.619732783407308,0.0,0.0,0.0
47,2014-07-18,209.54166666666666,7155.0,904.8333333333334,50.37059294871795,16.65887976550974,0.0,0.0,0.0
47,2014-07-19,170.79166666666666,6473.0,875.5,41.0556891025641,15.008804735911562,0.0,0.0,0.0
47,2014-07-20,163.79166666666666,6429.0,920.6666666666666,39.372996794871796,14.49216981213598,0.0,0.0,0.0
47,2014-07-21,177.33333333333334,6766.666666666667,917.6666666666666,42.628205128205124,14.90735632183908,0.0,0.0,0.0
47,2014-07-22,223.58333333333334,7823.333333333333,894.3333333333334,53.74599358974359,16.256708919187616,0.0,0.0,0.0
47,2014-07-23,223.54166666666666,7751.666666666667,772.5,53.73597756410257,16.403949867412027,0.0,0.0,0.0
47,2014-07-24,201.33333333333334,7056.333333333333,878.0,48.3974358974359,16.230116365125102,0.0,0.0,0.0
47,2014-07-25,186.54166666666666,6732.0,979.6666666666666,44.841746794871796,15.762198166303557,0.0,0.0,0.0
47,2014-07-26,175.58333333333334,6536.333333333333,772.8333333333334,42.20753205128205,15.280379332619376,0.0,0.0,0.0
47,2014-07-27,170.08333333333334,6518.0,812.5,40.88541666666667,14.843367512188472,0.0,0.0,0.0
47,2014-07-28,182.125,6710.333333333333,839.5,43.78004807692308,15.438692191147979,0.0,0.0,0.0
47,2014-07-29,179.20833333333334,6495.0,975.0,43.078926282051285,15.695099863142586,0.0,0.0,0.0
47,2014-07-30,130.20833333333334,4877.0,871.8333333333334,31.300080128205128,15.18696745494726,0.0,0.0,0.0
47,2014-07-31,0.0,2.3333333333333335,254.5,0.0,0.0,0.0,0.0,0.0
47,2014-08-01,0.0,2.0,211.66666666666666,0.0,0.0,0.0,0.0,0.0
47,2014-08-02,0.0,3.0,164.0,0.0,0.0,0.0,0.0,0.0
47,2014-08-03,0.0,2.3333333333333335,93.16666666666667,0.0,0.0,0.0,0.0,0.0
47,2014-08-04,0.0,2.0,72.5,0.0,0.0,0.0,0.0,0.0
47,2014-08-05,0.0,1.3333333333333333,61.833333333333336,0.0,0.0,0.0,0.0,0.0
47,2014-08-06,0.0,1.0,16.166666666666668,0.0,0.0,0.0,0.0,0.0
47,2014-08-07,0.0,0.6666666666666666,32.5,0.0,0.0,0.0,0.0,0.0
47,2014-08-08,0.0,0.3333333333333333,28.166666666666668,0.0,0.0,0.0,0.0,0.0
47,2014-08-09,0.0,1.0,28.166666666666668,0.0,0.0,0.0,0.0,0.0
47,2014-08-10,0.0,0.6666666666666666,21.333333333333332,0.0,0.0,0.0,0.0,0.0
47,2014-08-11,0.0,1.6666666666666667,10.333333333333334,0.0,0.0,0.0,0.0,0.0
47,2014-08-12,0.0,1.3333333333333333,0.3333333333333333,0.0,0.0,0.0,0.0,0.0
47,2014-08-13,0.0,0.3333333333333333,0.16666666666666666,0.0,0.0,0.0,0.0,0.0
47,2014-08-14,0.0,1.0,1.5,0.0,0.0,0.0,0.0,0.0
47,2014-08-15,0.0,0.3333333333333333,2.5,0.0,0.0,0.0,0.0,0.0
47,2014-08-16,0.0,0.3333333333333333,1.6666666666666667,0.0,0.0,0.0,0.0,0.0
47,2014-08-17,0.0,1.3333333333333333,0.5,0.0,0.0,0.0,0.0,0.0
47,2014-08-18,0.0,1.3333333333333333,0.0,0.0,0.0,0.0,0.0,0.0
47,2014-08-19,0.0,1.3333333333333333,0.0,0.0,0.0,0.0,0.0,0.0
47,2014-08-20,0.0,2.3333333333333335,0.0,0.0,0.0,0.0,0.0,0.0
47,2014-08-21,0.0,0.44445833333333334,560.6666666666666,0.0,0.0,0.0,0.0,0.0
47,2014-08-22,0.0,0.0,746.1666666666666,0.0,0.0,0.0,0.0,0.0
47,2014-08-23,0.0,2.6666666666666665,1007.6666666666666,0.0,0.0,0.0,0.0,0.0
47,2014-08-24,0.0,14.666666666666666,2039.5,0.0,0.0,0.0,0.0,0.0
47,2014-08-25,0.0,27.333333333333332,3311.1666666666665,0.0,0.0,0.0,0.0,0.0
47,2014-08-26,0.0,37.0,4625.333333333333,0.0,0.0,0.0,0.0,0.0
47,2014-08-27,0.0,42.666666666666664,5575.5,0.0,0.0,0.0,0.0,0.0
47,2014-08-28,0.0,157.33333333333334,4044.1666666666665,0.0,0.0,0.0,0.0,0.0
47,2014-08-29,0.0,148.33333333333334,3568.6666666666665,0.0,0.0,0.0,0.0,0.0
47,2014-08-30,0.0,264.3333333333333,7030.0,0.0,0.0,0.0,0.0,0.0
47,2014-08-31,0.0,294.0,7185.833333333333,0.0,0.0,0.0,0.0,0.0
47,2014-09-01,0.0,306.3333333333333,8129.166666666667,0.0,0.0,0.0,0.0,0.0
47,2014-09-02,84.41666666666667,4803.333333333333,2557.8333333333335,20.29246794871795,9.997018852648623,0.0,0.0,0.0
47,2014-09-03,117.79166666666667,5710.0,2736.8333333333335,28.31530448717949,11.734470470908736,0.0,0.0,0.0
47,2014-09-04,185.70833333333334,7253.666666666667,1902.8333333333333,44.641426282051285,14.563267810915551,0.0,0.0,0.0
47,2014-09-05,196.0,7022.666666666667,1028.8333333333333,47.11538461538461,15.875925574330738,0.0,0.0,0.0
47,2014-09-06,230.125,7892.0,3518.6666666666665,55.31850961538461,16.586767718364587,0.0,0.0,0.0
47,2014-09-07,308.1666666666667,9264.666666666666,2442.0,74.07852564102564,18.920861217049247,0.0,0.0,0.0
47,2014-09-08,368.5416666666667,10385.0,1745.3333333333333,88.5917467948718,20.186690873589043,0.0,0.0,0.0
47,2014-09-09,431.625,11475.333333333334,1703.8333333333333,103.75600961538463,21.39569112008366,0.0,0.0,0.0
47,2014-09-10,455.875,11741.0,2768.3333333333335,109.58533653846155,22.086440323084346,0.0,0.0,0.0
47,2014-09-11,400.875,10637.666666666666,1159.6666666666667,96.3641826923077,21.436191755710837,0.0,0.0,0.0
47,2014-09-12,327.125,9356.0,1166.6666666666667,78.6358173076923,19.888799077240986,0.0,0.0,0.0
47,2014-09-13,326.4166666666667,9591.666666666666,1180.0,78.46554487179486,19.35812481899797,0.0,0.0,0.0
47,2014-09-14,289.7083333333333,8976.333333333334,1039.1666666666667,69.64142628205127,18.35891681211086,0.0,0.0,0.0
47,2014-09-15,315.9166666666667,9687.0,1149.8333333333333,75.94150641025641,18.551040627186495,0.0,0.0,0.0
47,2014-09-16,288.4583333333333,8814.0,835.6666666666666,69.34094551282051,18.616373414769434,0.0,0.0,0.0
47,2014-09-17,306.0,9112.666666666666,684.3333333333334,73.5576923076923,19.10121442680518,0.0,0.0,0.0
47,2014-09-18,286.875,8701.333333333334,628.0,68.96033653846155,18.75391462994177,0.0,0.0,0.0
47,2014-09-19,328.0833333333333,9348.333333333334,719.8333333333334,78.8661858974359,19.963423367207465,0.0,0.0,0.0
47,2014-09-20,331.5416666666667,9477.666666666666,755.0,79.69751602564102,19.898563435679197,0.0,0.0,0.0
47,2014-09-21,241.95833333333334,7781.333333333333,895.5,58.16306089743589,17.68770972555403,0.0,0.0,0.0
47,2014-09-22,275.9583333333333,8549.666666666666,1153.8333333333333,66.33613782051282,18.360282889521358,0.0,0.0,0.0
47,2014-09-23,348.125,9950.666666666666,972.1666666666666,83.68389423076923,19.90068713989012,0.0,0.0,0.0
47,2014-09-24,399.5416666666667,11050.0,890.8333333333334,96.04366987179486,20.56765774258421,0.0,0.0,0.0
47,2014-09-25,370.375,10560.0,878.8333333333334,89.03245192307693,19.95091343118687,0.0,0.0,0.0
47,2014-09-26,397.7083333333333,11156.666666666666,873.0,95.60296474358975,20.27754021013843,0.0,0.0,0.0
47,2014-09-27,351.3333333333333,10169.0,936.6666666666666,84.4551282051282,19.65287748167087,0.0,0.0,0.0
47,2014-09-28,245.95833333333334,7967.0,2304.3333333333335,59.124599358974365,17.561101871609274,0.0,0.0,0.0
47,2014-09-29,298.2083333333333,9546.666666666666,740.1666666666666,71.68469551282051,17.76859360451583,0.0,0.0,0.0
47,2014-09-30,362.8333333333333,10565.666666666666,910.6666666666666,87.21955128205127,19.534185674774687,0.0,0.0,0.0
47,2014-10-01,425.8333333333333,11458.0,1338.1666666666667,102.36378205128204,21.140530148755847,0.0,0.0,0.0
47,2014-10-02,379.2083333333333,10323.0,1003.1666666666666,91.15584935897436,20.8957028264824,0.0,0.0,0.0
47,2014-10-03,344.7083333333333,9869.0,993.0,82.86258012820514,19.86843553326353,0.0,0.0,0.0
47,2014-10-04,339.8333333333333,9813.333333333334,945.5,81.69070512820514,19.698559216485506,0.0,0.0,0.0
47,2014-10-05,363.0833333333333,10075.0,765.8333333333334,87.27964743589743,20.499642955610696,0.0,0.0,0.0
47,2014-10-06,379.0833333333333,10572.333333333334,683.0,91.12580128205127,20.396182121049698,0.0,0.0,0.0
47,2014-10-07,406.5833333333333,11455.333333333334,950.1666666666666,97.7363782051282,20.189561145706026,0.0,0.0,0.0
47,2014-10-08,239.75,6825.0,10141.5,57.63221153846154,19.982094017094017,0.0,0.0,0.0
47,2014-10-09,409.8333333333333,11076.333333333334,803.1666666666666,98.5176282051282,21.047295535024627,0.0,0.0,0.0
47,2014-10-10,405.9583333333333,11252.666666666666,851.0,97.58613782051282,20.52159179552501,0.0,0.0,0.0
47,2014-10-11,421.4166666666667,11781.0,1630.3333333333333,101.30208333333333,20.3476654971753,0.0,0.0,0.0
47,2014-10-12,420.5,11394.666666666666,958.8333333333334,101.08173076923077,20.99178709337702,0.0,0.0,0.0
47,2014-10-13,426.875,11794.0,1079.3333333333333,102.6141826923077,20.58849662257645,0.0,0.0,0.0
47,2014-10-14,397.25,11423.333333333334,4141.333333333333,95.49278846153845,19.78135760140064,0.0,0.0,0.0
47,2014-10-15,419.7916666666667,11856.0,3141.0,100.91145833333333,20.140982882553608,0.0,0.0,0.0
47,2014-10-16,420.8333333333333,11821.0,4723.166666666667,101.16185897435896,20.250742557971215,0.0,0.0,0.0
47,2014-10-17,396.7916666666667,11159.666666666666,1151.1666666666667,95.38261217948718,20.225364531995183,0.0,0.0,0.0
47,2014-10-18,358.0416666666667,10442.0,782.8333333333334,86.06770833333334,19.504504378684373,0.0,0.0,0.0
47,2014-10-19,246.125,6985.0,9874.333333333334,59.16466346153846,20.043536745406826,0.0,0.0,0.0
47,2014-10-20,0.0,56.0,28585.0,0.0,0.0,0.0,0.0,0.0
47,2014-10-21,350.0833333333333,9633.666666666666,1292.5,84.15464743589743,20.671160455808913,0.0,0.0,0.0
47,2014-10-22,346.625,9752.666666666666,5151.5,83.3233173076923,20.217224776129605,0.0,0.0,0.0
47,2014-10-23,137.29166666666666,4127.333333333333,20287.5,33.00280448717949,18.921678982932214,0.0,0.0,0.0
47,2014-10-24,84.875,4868.0,24554.333333333332,20.402644230769234,9.917775095864148,0.0,0.0,0.0
47,2014-10-25,15.75,800.3333333333334,25590.666666666668,3.786057692307692,11.19424198250729,0.0,0.0,0.0
47,2014-10-26,364.75,10101.0,7642.833333333333,87.68028846153845,20.540734415734416,0.0,0.0,0.0
47,2014-10-27,394.0416666666667,10838.666666666666,6178.333333333333,94.72155448717949,20.680037648132203,0.0,0.0,0.0
47,2014-10-28,400.9583333333333,11478.0,4471.333333333333,96.38421474358975,19.870923965654104,0.0,0.0,0.0
47,2014-10-29,378.5,10978.333333333334,6313.666666666667,90.98557692307693,19.6116669196903,0.0,0.0,0.0
47,2014-10-30,401.4166666666667,10941.666666666666,2453.6666666666665,96.49439102564102,20.86877506981467,0.0,0.0,0.0
47,2014-10-31,382.0833333333333,10710.0,3958.6666666666665,91.84695512820514,20.293346042120554,0.0,0.0,0.0
47,2014-11-01,382.375,10478.666666666666,1874.8333333333333,91.9170673076923,20.7571872216567,0.0,0.0,0.0
47,2014-11-02,342.5416666666667,9394.0,2359.8333333333335,82.3417467948718,20.741869071274806,0.0,0.0,0.0
47,2014-11-03,378.625,10398.0,2400.8333333333335,91.015625,20.713071824709882,0.0,0.0,0.0
47,2014-11-04,380.625,10942.0,2975.3333333333335,91.49639423076923,19.787258956315114,0.0,0.0,0.0
47,2014-11-05,378.6666666666667,10631.666666666666,1867.5,91.02564102564102,20.260061660657364,0.0,0.0,0.0
47,2014-11-06,393.125,10960.666666666666,1801.6666666666667,94.50120192307693,20.40228126330515,0.0,0.0,0.0
47,2014-11-07,300.7916666666667,8706.0,2011.8333333333333,72.3056891025641,19.653150285882024,0.0,0.0,0.0
47,2014-11-08,298.625,8861.0,3142.8333333333335,71.78485576923077,19.170280348342924,0.0,0.0,0.0
47,2014-11-09,332.2916666666667,9942.333333333334,2311.8333333333335,79.87780448717949,19.01149056783004,0.0,0.0,0.0
47,2014-11-10,355.1666666666667,10673.0,2338.1666666666665,85.37660256410257,18.929133222982188,0.0,0.0,0.0
47,2014-11-11,357.5416666666667,10737.666666666666,2343.5,85.94751602564102,18.94095098769648,0.0,0.0,0.0
47,2014-11-12,228.08333333333334,6869.0,13080.5,54.827724358974365,18.887960806198542,0.0,0.0,0.0
47,2014-11-13,304.75,8916.666666666666,8232.333333333334,73.25721153846155,19.441341121495327,0.0,0.0,0.0
47,2014-11-14,329.7916666666667,9359.333333333334,7974.166666666667,79.27684294871796,20.04378798941045,0.0,0.0,0.0
47,2014-11-15,329.8333333333333,9313.666666666666,9643.5,79.28685897435898,20.14461126421149,0.0,0.0,0.0
47,2014-11-16,329.8333333333333,9408.666666666666,6854.0,79.28685897435898,19.941209641229126,0.0,0.0,0.0
47,2014-11-17,329.7916666666667,9627.0,9023.333333333334,79.27684294871796,19.486495591103722,0.0,0.0,0.0
47,2014-11-18,329.8333333333333,9480.0,7954.833333333333,79.28685897435898,19.791159751523672,0.0,0.0,0.0
47,2014-11-19,329.8333333333333,9342.333333333334,5298.5,79.28685897435898,20.082798135131597,0.0,0.0,0.0
47,2014-11-20,323.875,9395.333333333334,3917.5,77.8545673076923,19.608766320158946,0.0,0.0,0.0
47,2014-11-21,352.875,9891.666666666666,1955.8333333333333,84.82572115384616,20.29254212299916,0.0,0.0,0.0
47,2014-11-22,224.5,7321.666666666667,4408.5,53.96634615384615,17.441805144548145,0.0,0.0,0.0
47,2014-11-23,66.33333333333333,2833.0,15694.666666666666,15.94551282051282,13.318959093226656,0.0,0.0,0.0
47,2014-11-24,76.91666666666667,3714.3333333333335,19448.5,18.489583333333336,11.779439259325732,0.0,0.0,0.0
47,2014-11-25,0.0,19.0,19011.333333333332,0.0,0.0,0.0,0.0,0.0
47,2014-11-26,355.375,10207.333333333334,5998.5,85.4266826923077,19.804305319704785,0.0,0.0,0.0
47,2014-11-27,429.0,11621.333333333334,3739.6666666666665,103.125,20.998408100045896,0.0,0.0,0.0
47,2014-11-28,392.9166666666667,11249.666666666666,4501.333333333333,94.4511217948718,19.867619534405957,0.0,0.0,0.0
47,2014-11-29,357.7083333333333,9898.333333333334,1151.6666666666667,85.98758012820514,20.556634815064264,0.0,0.0,0.0
47,2014-11-30,388.5833333333333,11055.333333333334,3248.3333333333335,93.40945512820514,19.99389309332851,0.0,0.0,0.0
47,2014-12-01,377.6666666666667,10874.0,3888.6666666666665,90.78525641025641,19.756243230539717,0.0,0.0,0.0
47,2014-12-02,297.4166666666667,8520.666666666666,9262.833333333334,71.49439102564102,19.855314203374803,0.0,0.0,0.0
47,2014-12-03,412.4583333333333,11530.0,4192.166666666667,99.14863782051282,20.348659896887344,0.0,0.0,0.0
47,2014-12-04,435.1666666666667,11393.333333333334,3453.8333333333335,104.60737179487178,21.726504291008382,0.0,0.0,0.0
47,2014-12-05,425.625,11233.333333333334,3717.3333333333335,102.31370192307692,21.552791172106826,0.0,0.0,0.0
47,2014-12-06,402.8333333333333,10871.0,3064.0,96.8349358974359,21.078560185611053,0.0,0.0,0.0
47,2014-12-07,397.2916666666667,10665.666666666666,2445.6666666666665,95.50280448717949,21.188806112031333,0.0,0.0,0.0
47,2014-12-08,424.7916666666667,11246.666666666666,4374.166666666667,102.11338141025641,21.485091261608375,0.0,0.0,0.0
47,2014-12-09,417.5416666666667,11115.333333333334,3210.5,100.37059294871796,21.367925813190986,0.0,0.0,0.0
47,2014-12-10,411.1666666666667,11032.0,2347.8333333333335,98.83814102564102,21.200625956812505,0.0,0.0,0.0
47,2014-12-11,394.5,10344.666666666666,3320.1666666666665,94.83173076923077,21.69279661016949,0.0,0.0,0.0
47,2014-12-12,285.2916666666667,8106.666666666667,1992.0,68.57972756410257,20.018512712445176,0.0,0.0,0.0
47,2014-12-13,277.7083333333333,8100.666666666667,3194.6666666666665,66.7568108974359,19.500834122020137,0.0,0.0,0.0
47,2014-12-14,273.6666666666667,8066.333333333333,5429.833333333333,65.78525641025641,19.298820887915475,0.0,0.0,0.0
47,2014-12-15,282.4583333333333,8346.333333333334,4179.333333333333,67.89863782051282,19.2505749364325,0.0,0.0,0.0
47,2014-12-16,380.4583333333333,10630.666666666666,3925.0,91.45633012820514,20.35783725803754,0.0,0.0,0.0
47,2014-12-17,400.5416666666667,11016.666666666666,2663.0,96.28405448717949,20.681523575390823,0.0,0.0,0.0
47,2014-12-18,361.9166666666667,9881.666666666666,2429.0,86.99919871794873,20.833556811154214,0.0,0.0,0.0
47,2014-12-19,344.625,9389.666666666666,3035.6666666666665,82.84254807692307,20.877651407575705,0.0,0.0,0.0
47,2014-12-20,355.75,9768.666666666666,4261.166666666667,85.51682692307693,20.715463556950798,0.0,0.0,0.0
47,2014-12-21,369.4166666666667,10571.666666666666,2589.1666666666665,88.80208333333334,19.877330653213516,0.0,0.0,0.0
47,2014-12-22,382.25,10665.0,3426.1666666666665,91.88701923076923,20.38786138459134,0.0,0.0,0.0
47,2014-12-23,330.25,9338.333333333334,3478.8333333333335,79.38701923076923,20.116781188648936,0.0,0.0,0.0
47,2014-12-24,299.7083333333333,9511.666666666666,3781.8333333333335,72.04527243589743,17.923682173938438,0.0,0.0,0.0
47,2014-12-25,297.3333333333333,9573.222249999999,4245.0,71.47435897435898,17.667312707705193,0.0,0.0,0.0
47,2014-12-26,349.7083333333333,10232.333333333334,2746.6666666666665,84.0645032051282,19.440898812044605,0.0,0.0,0.0
47,2014-12-27,326.875,9996.666666666666,2239.0,78.57572115384616,18.59993956318773,0.0,0.0,0.0
47,2014-12-28,294.7083333333333,9476.0,2892.5,70.84334935897436,17.691000803198722,0.0,0.0,0.0
47,2014-12-29,333.8333333333333,10063.0,2207.3333333333335,80.24839743589743,18.870667572073714,0.0,0.0,0.0
47,2014-12-30,343.2083333333333,10233.333333333334,1682.0,82.5020032051282,19.077687975027143,0.0,0.0,0.0
47,2014-12-31,349.875,10288.666666666666,3424.3333333333335,84.1045673076923,19.343669004730124,0.0,0.0,0.0
47,2015-01-01,339.875,9973.0,3191.5,81.70072115384616,19.385563939302784,0.0,0.0,0.0
47,2015-01-02,324.8333333333333,9817.666666666666,2070.0,78.0849358974359,18.820768116434095,0.0,0.0,0.0
47,2015-01-03,312.125,9545.666666666666,2398.6666666666665,75.03004807692307,18.599759489471662,0.0,0.0,0.0
47,2015-01-04,304.75,10595.0,2504.6666666666665,73.25721153846155,16.36167610508101,0.0,0.0,0.0
47,2015-01-05,79.04166666666667,2801.4444583333334,1507.6666666666667,19.000400641025642,16.04941143433243,0.0,0.0,0.0
47,2015-01-06,326.9166666666667,8865.0,4218.333333333333,78.58573717948718,20.9769991226421,0.0,0.0,0.0
47,2015-01-07,333.4166666666667,9384.333333333334,4687.833333333333,80.14823717948718,20.210121183059236,0.0,0.0,0.0
47,2015-01-08,296.8333333333333,8639.0,3354.0,71.35416666666666,19.54493511337475,0.0,0.0,0.0
47,2015-01-09,298.9583333333333,8775.666666666666,3603.0,71.86498397435898,19.378295887618542,0.0,0.0,0.0
47,2015-01-10,313.75,9285.0,2628.3333333333335,75.42067307692307,19.221481780649793,0.0,0.0,0.0
47,2015-01-11,126.70833333333333,3761.0,2487.3333333333335,30.458733974358974,19.16403180300747,0.0,0.0,0.0
47,2015-01-12,309.75,9799.0,3864.5,74.45913461538461,17.98103122767629,0.0,0.0,0.0
47,2015-01-13,325.375,9676.0,3784.5,78.21514423076923,19.128167200633868,0.0,0.0,0.0
47,2015-01-14,329.8333333333333,9515.333333333334,2543.5,79.28685897435898,19.717669142203228,0.0,0.0,0.0
47,2015-01-15,329.9166666666667,9475.333333333334,4032.1666666666665,79.30689102564102,19.805909789160157,0.0,0.0,0.0
47,2015-01-16,331.0833333333333,9642.666666666666,3131.0,79.58733974358975,19.531032505991888,0.0,0.0,0.0
47,2015-01-17,293.9583333333333,8474.666666666666,3228.3333333333335,70.6630608974359,19.73095877255087,0.0,0.0,0.0
47,2015-01-18,241.95833333333334,7642.0,4985.666666666667,58.16306089743589,18.01020220855506,0.0,0.0,0.0
47,2015-01-19,316.5833333333333,9358.666666666666,2688.5,76.10176282051282,19.24239415633756,0.0,0.0,0.0
47,2015-01-20,316.0,9131.333333333334,2071.3333333333335,75.96153846153845,19.685113528509895,0.0,0.0,0.0
47,2015-01-21,308.75,6772.666666666667,3735.5,74.21875,25.931778472290578,0.0,0.0,0.0
47,2015-01-22,289.0416666666667,9097.333333333334,4807.5,69.48116987179486,18.07304719942352,0.0,0.0,0.0
47,2015-01-23,249.75,9874.0,3091.5,60.036057692307686,14.387900040510429,0.0,0.0,0.0
47,2015-01-24,291.875,8927.333333333334,2115.8333333333335,70.16225961538461,18.597740553356733,0.0,0.0,0.0
47,2015-01-25,299.875,9012.666666666666,3097.6666666666665,72.08533653846155,18.926573248761002,0.0,0.0,0.0
47,2015-01-26,299.875,9126.0,3484.0,72.08533653846155,18.69152923880488,0.0,0.0,0.0
47,2015-01-27,318.75,9146.666666666666,3102.1666666666665,76.62259615384616,19.82313684402332,0.0,0.0,0.0
47,2015-01-28,318.7083333333333,9213.333333333334,2088.3333333333335,76.61258012820514,19.677126296430295,0.0,0.0,0.0
47,2015-01-29,302.125,9758.666666666666,4101.166666666667,72.62620192307693,17.610886476977726,0.0,0.0,0.0
47,2015-01-30,294.4583333333333,9397.333333333334,2232.3333333333335,70.7832532051282,17.82396232382709,0.0,0.0,0.0
47,2015-01-31,274.5,8912.0,4066.8333333333335,65.98557692307693,17.520730475763017,0.0,0.0,0.0
47,2015-02-01,260.7083333333333,8425.333333333334,1845.6666666666667,62.67027243589743,17.601628850820276,0.0,0.0,0.0
47,2015-02-02,101.29166666666667,3695.3333333333335,2667.0,24.348958333333336,15.592118813518551,0.0,0.0,0.0
