ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
47,2015-02-03,298.625,9472.666666666666,3096.6666666666665,71.78485576923077,17.93242179252586,0.0,0.0,0.0
47,2015-02-04,123.29166666666667,4095.3333333333335,2730.8333333333335,29.637419871794872,17.124957607575016,0.0,0.0,0.0
47,2015-02-05,175.625,5525.333333333333,2694.6666666666665,42.21754807692308,18.080602226110038,0.0,0.0,0.0
47,2015-02-06,247.45833333333334,7810.0,3735.5,59.48517628205128,18.0233737018068,0.0,0.0,0.0
47,2015-02-07,262.0416666666667,8262.0,1966.0,62.990785256410255,18.04139853815326,0.0,0.0,0.0
47,2015-02-08,295.0,9518.0,4792.0,70.91346153846155,17.63036702388457,0.0,0.0,0.0
47,2015-02-09,305.5,9528.666666666666,4820.666666666667,73.4375,18.237450150423285,0.0,0.0,0.0
47,2015-02-10,356.5,10483.333333333334,2305.8333333333335,85.69711538461539,19.3439507154213,0.0,0.0,0.0
47,2015-02-11,370.0833333333333,10944.0,2658.6666666666665,88.96233974358975,19.235721501380766,0.0,0.0,0.0
47,2015-02-12,312.9166666666667,9611.333333333334,1983.8333333333333,75.22035256410257,18.519535675475712,0.0,0.0,0.0
47,2015-02-13,291.1666666666667,8872.0,4006.6666666666665,69.99198717948718,18.668316676685702,0.0,0.0,0.0
47,2015-02-14,283.9583333333333,8804.0,2179.3333333333335,68.25921474358975,18.346770249634005,0.0,0.0,0.0
47,2015-02-15,325.4583333333333,9821.333333333334,5877.333333333333,78.23517628205127,18.84994046406915,0.0,0.0,0.0
47,2015-02-16,304.0416666666667,9248.666666666666,3803.6666666666665,73.0869391025641,18.699888422355176,0.0,0.0,0.0
47,2015-02-17,290.9166666666667,9030.0,2871.5,69.93189102564102,18.325924387842992,0.0,0.0,0.0
47,2015-02-18,345.2083333333333,10592.0,4226.833333333333,82.98277243589743,18.539086758350116,0.0,0.0,0.0
47,2015-02-19,275.375,8728.0,3207.1666666666665,66.19591346153845,17.947121811029636,0.0,0.0,0.0
47,2015-02-20,253.91666666666666,8006.0,3426.3333333333335,61.037660256410255,18.041002234435286,0.0,0.0,0.0
47,2015-02-21,269.5,8548.0,2605.0,64.78365384615384,17.934087895804087,0.0,0.0,0.0
47,2015-02-22,306.8333333333333,9681.333333333334,2722.5,73.75801282051282,18.028201464444752,0.0,0.0,0.0
47,2015-02-23,293.2083333333333,9119.333333333334,3672.3333333333335,70.48277243589743,18.28934939810415,0.0,0.0,0.0
47,2015-02-24,325.8333333333333,9802.0,4180.833333333333,78.32532051282051,18.908881974200277,0.0,0.0,0.0
47,2015-02-25,344.0833333333333,10500.666666666666,3257.1666666666665,82.71233974358975,18.63939458870336,0.0,0.0,0.0
47,2015-02-26,278.2916666666667,8770.666666666666,3344.5,66.89703525641025,18.04897876127496,0.0,0.0,0.0
47,2015-02-27,275.8333333333333,8766.0,3310.5,66.30608974358975,17.899063933885973,0.0,0.0,0.0
47,2015-02-28,348.4166666666667,10684.666666666666,5934.5,83.75400641025641,18.54910593581664,0.0,0.0,0.0
47,2015-03-01,323.0,9880.0,2852.8333333333335,77.64423076923077,18.59647435897436,0.0,0.0,0.0
47,2015-03-02,326.7083333333333,9706.0,2034.0,78.53565705128204,19.147186305149162,0.0,0.0,0.0
47,2015-03-03,307.5833333333333,9166.666666666666,1904.6666666666667,73.93830128205127,19.086943939393937,0.0,0.0,0.0
47,2015-03-04,300.9583333333333,9145.333333333334,2757.8333333333335,72.3457532051282,18.719397719541238,3501.45652173913,807.195652173913,53.7559565217391
47,2015-03-05,127.04166666666667,3816.6666666666665,5103.166666666667,30.538862179487182,18.934201237263462,2851.13541666667,1375.29166666667,53.8159583333333
47,2015-03-06,357.0,10196.0,2049.1666666666665,85.8173076923077,19.916977245978813,2680.89583333333,460.645833333333,53.8124166666667
47,2015-03-07,281.875,8346.0,3769.1666666666665,67.75841346153845,19.211585889448042,3185.11956521739,855.369565217391,49.7590833333333
47,2015-03-08,277.0833333333333,8230.666666666666,5271.5,66.60657051282051,19.149631797073276,2714.19318181818,538.300739130435,49.8264166666667
47,2015-03-09,326.625,9726.0,2956.6666666666665,78.515625,19.102939286448695,2336.0625,88.5520833333333,51.92875
47,2015-03-10,358.0833333333333,10774.666666666666,2764.0,86.07772435897436,18.904504650827043,2000.5,53.2395833333333,51.2907083333333
47,2015-03-11,350.25,10370.666666666666,2101.5,84.19471153846155,19.211289052455644,1802.63541666667,41.4270833333333,52.9300416666667
47,2015-03-12,379.5,10784.666666666666,2196.3333333333335,91.22596153846155,20.016589911602896,1860.53125,61.7708333333333,53.3460833333333
47,2015-03-13,312.25,9316.0,3771.3333333333335,75.06009615384616,19.065930478030626,2210.69791666667,393.9375,50.2797083333334
47,2015-03-14,338.5416666666667,10481.333333333334,6626.166666666667,81.38020833333334,18.37302360280711,2083.78125,136.21875,51.325375
47,2015-03-15,364.5416666666667,10540.666666666666,4453.333333333333,87.63020833333334,19.672707424156176,1921.52083333333,77.1666666666667,52.4019583333333
47,2015-03-16,326.7916666666667,9651.333333333334,1894.6666666666667,78.5556891025641,19.260550499643113,2135.26041666667,64.3020833333333,51.3938333333333
47,2015-03-17,269.0833333333333,8637.333333333334,1564.8333333333333,64.68349358974359,17.721160401873007,2264.71875,66.5208333333333,51.6327916666667
47,2015-03-18,254.125,8154.0,2427.3333333333335,61.08774038461539,17.72808079878996,2390.02083333333,70.2291666666667,52.2514583333333
47,2015-03-19,254.33333333333334,8178.666666666667,2282.8333333333335,61.13782051282052,17.689103086621017,2499.19791666667,95.4375,52.9069166666667
47,2015-03-20,310.5833333333333,9620.0,3571.6666666666665,74.65945512820514,18.364880746130748,2711.35416666667,263.875,48.814
47,2015-03-21,318.7916666666667,10256.666666666666,3143.6666666666665,76.63261217948718,17.68014231935868,2441.03125,142.083333333333,49.998625
47,2015-03-22,232.29166666666666,7240.0,3043.3333333333335,55.83934294871795,18.250724178944136,2111.53571428571,361.04347826087,51.637625
47,2015-03-23,293.8333333333333,8968.666666666666,2126.3333333333335,70.63301282051282,18.636236651056766,1889.32954545455,218.864583333333,53.8312083333333
47,2015-03-24,168.5,5436.0,3121.6666666666665,40.50480769230769,17.632159063036546,1876.86458333333,251.34375,47.6981666666667
47,2015-03-25,201.29166666666666,6817.333333333333,3396.0,48.387419871794876,16.79563021546385,2184.65625,216.65625,52.7198333333333
47,2015-03-26,258.2916666666667,8620.666666666666,1618.6666666666667,62.08934294871795,17.043334976671048,2367.15625,143.604166666667,51.2420833333333
47,2015-03-27,280.125,9038.0,2073.6666666666665,67.33774038461539,17.630497621155122,2431.10416666667,191.697916666667,50.9187083333333
47,2015-03-28,282.375,8635.333333333334,2729.3333333333335,67.87860576923077,18.600823650891684,2460.58695652174,454.46875,52.1420833333333
47,2015-03-29,351.5,10243.333333333334,2331.8333333333335,84.4951923076923,19.519516758867557,2745.60416666667,510.53125,49.8150833333333
47,2015-03-30,385.25,11323.333333333334,3561.6666666666665,92.60817307692307,19.353227112157786,2820.05208333333,783.239583333333,47.8676666666667
47,2015-03-31,356.8333333333333,10627.333333333334,3314.1666666666665,85.77724358974359,19.099682684064152,2450.23958333333,319.65625,49.576625
47,2015-04-01,273.5416666666667,8980.0,2083.6666666666665,65.75520833333334,17.327351676565208,2373.29166666667,160.96875,51.851875
47,2015-04-02,292.0416666666667,9404.0,2246.6666666666665,70.20232371794873,17.6651461848386,2374.125,224.96875,50.9272916666667
47,2015-04-03,319.4583333333333,9894.666666666666,1768.1666666666667,76.79286858974359,18.365302716390424,2319.79166666667,242.96875,50.9864583333334
47,2015-04-04,336.9166666666667,10083.333333333334,2265.3333333333335,80.98958333333334,19.006555096418733,2211.77083333333,275.260416666667,51.0264166666667
47,2015-04-05,379.4583333333333,10874.0,2195.8333333333335,91.21594551282051,19.849967685406575,2127.125,264.645833333333,52.295
47,2015-04-06,407.3333333333333,11370.666666666666,2198.8333333333335,97.91666666666666,20.377413617886177,2130.48958333333,268.6875,52.8979583333333
47,2015-04-07,392.875,11104.0,1565.5,94.44110576923077,20.12611633945725,2245.09375,260.625,52.1245416666667
47,2015-04-08,356.25,10548.0,1739.6666666666667,85.63701923076923,19.211876659082293,2344.34375,311.21875,50.8725416666667
47,2015-04-09,347.9166666666667,10540.0,1645.5,83.6338141025641,18.776717004005903,2375.61458333333,370.947916666667,50.1855416666667
47,2015-04-10,353.5416666666667,10715.333333333334,1712.6666666666667,84.98597756410257,18.76808480578195,2311.85416666667,386.083333333333,49.7939583333333
47,2015-04-11,395.375,11142.0,1774.0,95.0420673076923,20.18510852330521,1992.14583333333,266.854166666667,52.1570833333333
47,2015-04-12,406.3333333333333,11334.666666666666,1771.5,97.67628205128204,20.39194898639376,1381.33333333333,94.21875,52.974625
47,2015-04-13,407.7916666666667,11506.666666666666,2606.5,98.02684294871796,20.159225931826956,888.53125,28.8645833333333,52.5177916666667
47,2015-04-14,406.9583333333333,11402.666666666666,1914.6666666666667,97.82652243589743,20.30151999045058,652.15625,14.6458333333333,52.6145416666667
47,2015-04-15,365.375,10646.666666666666,1739.3333333333333,87.83052884615384,19.52136623356293,589.03125,12.1354166666667,52.7274166666667
47,2015-04-16,388.75,11104.0,1613.3333333333333,93.44951923076923,19.914801723102784,633.427083333333,15.2083333333333,52.3350416666667
47,2015-04-17,408.6666666666667,11518.0,2024.8333333333333,98.23717948717949,20.1826030753796,774.104166666667,26.5833333333333,51.8349583333333
47,2015-04-18,415.375,11577.333333333334,1754.0,99.84975961538461,20.408771090061038,884.71875,30.8854166666667,52.1878333333333
47,2015-04-19,415.8333333333333,11571.333333333334,2151.5,99.9599358974359,20.441884638282346,786.635416666667,26.1666666666667,51.4890833333333
47,2015-04-20,385.2083333333333,11126.0,1698.1666666666667,92.59815705128204,19.694350195737712,716.552083333333,24.2916666666667,49.9229583333333
47,2015-04-21,405.75,11341.333333333334,2280.0,97.5360576923077,20.35070464965907,772.0,27.5520833333333,51.7355833333333
47,2015-04-22,401.5416666666667,10991.333333333334,2993.1666666666665,96.5244391025641,20.780944203513883,900.989583333333,36.1145833333333,51.5815416666667
47,2015-04-23,420.9166666666667,11404.666666666666,1848.1666666666667,101.18189102564104,20.99416296447848,781.916666666667,27.8333333333333,51.8945416666667
47,2015-04-24,422.0833333333333,11363.333333333334,2035.6666666666667,101.46233974358974,21.12892954923242,530.041666666667,12.0833333333333,52.0261666666667
47,2015-04-25,391.1666666666667,10979.333333333334,1647.1666666666667,94.03044871794873,20.266133847430527,454.59375,8.03125,51.2465833333333
47,2015-04-26,394.2083333333333,11236.666666666666,1564.1666666666667,94.76161858974359,19.95599290517156,377.177083333333,6.51041666666667,51.123875
47,2015-04-27,388.7916666666667,10930.666666666666,1708.1666666666667,93.45953525641025,20.232769552533135,403.46875,5.3125,51.17425
47,2015-04-28,368.7916666666667,10115.333333333334,1526.8333333333333,88.65184294871796,20.738910537358027,364.229166666667,3.95833333333333,51.4292916666667
47,2015-04-29,377.0833333333333,10225.333333333334,1566.1666666666667,90.64503205128204,20.977073553701047,418.09375,6.27083333333333,51.0482083333333
47,2015-04-30,412.125,10750.666666666666,4935.333333333333,99.06850961538461,21.806130239985116,407.020833333333,8.59375,52.3979583333333
47,2015-05-01,458.7916666666667,11335.333333333334,3146.1666666666665,110.28645833333333,23.023230581858105,387.458333333333,8.91666666666667,53.2874166666667
47,2015-05-02,445.7916666666667,11168.0,1723.3333333333333,107.16145833333333,22.706049402061446,344.9375,6.98958333333333,52.6694583333333
47,2015-05-03,449.75,11206.666666666666,4079.5,108.11298076923077,22.8286250743605,305.1875,4.95833333333333,53.8565
47,2015-05-04,448.5833333333333,11163.333333333334,2509.6666666666665,107.83253205128204,22.857792127003083,412.197916666667,9.64583333333333,53.3457083333334
47,2015-05-05,408.25,10624.666666666666,1890.3333333333333,98.13701923076923,21.857270032001004,556.8125,15.9270833333333,52.8676666666667
47,2015-05-06,389.625,10320.0,1876.1666666666667,93.65985576923077,21.47593871124031,632.510416666667,22.21875,52.8074166666667
47,2015-05-07,401.2083333333333,10564.0,1905.5,96.4443108974359,21.60362302263452,652.114583333333,28.7916666666667,52.0784583333333
47,2015-05-08,378.25,10239.333333333334,1754.3333333333333,90.92548076923077,21.013204798489486,697.135416666667,41.9895833333333,51.711125
47,2015-05-09,364.6666666666667,10095.333333333334,1688.3333333333333,87.66025641025641,20.5475687336283,651.8125,40.1354166666667,51.6524166666667
47,2015-05-10,397.9166666666667,10653.333333333334,1767.8333333333333,95.65304487179486,21.246708124739257,778.75,63.5729166666667,51.8568333333333
47,2015-05-11,404.0833333333333,10704.0,1991.5,97.13541666666666,21.473848042268724,879.916666666667,98.65625,51.01675
47,2015-05-12,399.75,10714.0,1830.8333333333333,96.09375,21.223737633003545,941.770833333333,119.375,50.425625
47,2015-05-13,390.875,10488.666666666666,1580.3333333333333,93.96033653846155,21.198378805695036,778.9375,98.5729166666667,51.179875
47,2015-05-14,399.4166666666667,10684.0,1708.0,96.0136217948718,21.265585350888134,591.916666666667,69.1875,51.690875
47,2015-05-15,386.9583333333333,10404.0,1565.8333333333333,93.01883012820514,21.156747271348625,359.65625,39.8229166666667,51.4370416666667
47,2015-05-16,410.2083333333333,10761.333333333334,1891.8333333333333,98.60777243589743,21.68320285074134,211.322916666667,20.75,51.9820833333333
47,2015-05-17,415.5416666666667,10815.333333333334,1922.1666666666667,99.88982371794873,21.85544764120898,221.8125,24.0625,52.6838333333333
47,2015-05-18,423.5833333333333,10920.666666666666,3468.3333333333335,101.82291666666667,22.063517438902792,259.46875,30.46875,52.7395416666667
47,2015-05-19,402.3333333333333,10440.666666666666,3003.8333333333335,96.71474358974359,21.92011472234638,310.697916666667,34.0833333333333,52.014875
47,2015-05-20,405.6666666666667,10543.333333333334,1878.6666666666667,97.51602564102564,21.886505427336918,349.03125,43.0416666666667,52.3474166666667
47,2015-05-21,422.25,10778.0,2385.8333333333335,101.50240384615385,22.285199016515122,245.9375,28.125,52.182125
47,2015-05-22,413.9583333333333,10658.0,1705.8333333333333,99.50921474358975,22.09357277266946,175.25,18.25,52.6609583333333
47,2015-05-23,425.8333333333333,10788.666666666666,2541.5,102.36378205128204,22.45209736554821,128.625,12.125,54.3000416666667
47,2015-05-24,432.0,10867.333333333334,4719.833333333333,103.84615384615385,22.612355070241087,130.3125,12.15625,54.409875
47,2015-05-25,442.0833333333333,11061.333333333334,3044.3333333333335,106.27003205128204,22.734305940613954,183.53125,20.2604166666667,53.432625
47,2015-05-26,430.2083333333333,11009.333333333334,2034.6666666666667,103.41546474358974,22.22812525231117,244.864583333333,32.75,52.534375
47,2015-05-27,382.375,10319.333333333334,1652.0,91.9170673076923,21.077683878157504,380.364583333333,55.4270833333333,51.653375
47,2015-05-28,357.875,9938.0,2053.3333333333335,86.02764423076923,20.48412448849534,572.989583333333,92.5,51.6844583333333
47,2015-05-29,383.2083333333333,10336.666666666666,2114.1666666666665,92.11738782051282,21.088198027518004,692.90625,134.0,52.0685
47,2015-05-30,409.75,10754.0,8525.0,98.49759615384616,21.67374542805777,693.03125,141.59375,53.3875
47,2015-05-31,439.7916666666667,11014.666666666666,10388.0,105.71915064102564,22.71227693882904,738.270833333333,156.635416666667,54.6978333333334
47,2015-06-01,437.9583333333333,10896.666666666666,3983.3333333333335,105.27844551282051,22.862523580095846,721.510416666667,193.104166666667,53.7855416666667
47,2015-06-02,430.4583333333333,10826.666666666666,2332.5,103.4755608974359,22.616291435755336,681.59375,186.5,53.1982916666667
47,2015-06-03,433.9583333333333,10917.333333333334,4598.166666666667,104.31690705128204,22.61082974576616,705.333333333333,158.0625,53.3421666666667
47,2015-06-04,442.2916666666667,11040.666666666666,7139.0,106.32011217948718,22.787595228750273,699.104166666667,147.53125,54.077125
47,2015-06-05,452.2916666666667,11176.666666666666,4982.166666666667,108.72395833333333,23.019258251317225,789.5,154.104166666667,53.9864583333333
47,2015-06-06,459.7916666666667,11286.666666666666,2367.1666666666665,110.52684294871796,23.172902515258905,746.25,171.03125,53.8667916666667
47,2015-06-07,459.75,11284.666666666666,8005.166666666667,110.51682692307692,23.174909168783604,719.333333333333,174.90625,53.497625
47,2015-06-08,379.125,9361.333333333334,8602.5,91.1358173076923,23.037203122774535,725.739583333333,112.333333333333,57.8839166666667
47,2015-06-09,0.0,38.666666666666664,16683.666666666668,0.0,0.0,912.416666666667,121.59375,60.4918333333333
47,2015-06-10,0.0,32.0,15312.833333333334,0.0,0.0,1505.10416666667,164.270833333333,59.2357916666667
47,2015-06-11,0.0,30.666666666666668,14611.666666666666,0.0,0.0,1471.70833333333,198.375,59.5022916666667
47,2015-06-12,0.0,29.333333333333332,14384.833333333334,0.0,0.0,1283.10416666667,276.666666666667,58.873125
47,2015-06-13,0.0,28.666666666666668,16546.5,0.0,0.0,1346.67708333333,567.3125,55.58175
47,2015-06-14,226.75,7532.0,4846.333333333333,54.50721153846154,17.124662550893962,1571.29166666667,679.822916666667,48.758875
47,2015-06-15,332.7083333333333,10327.333333333334,6127.5,79.97796474358975,18.32569785144062,1352.08333333333,640.875,50.2023333333333
47,2015-06-16,359.0416666666667,9904.666666666666,5281.5,86.30809294871796,20.62006475623163,1352.71875,591.40625,54.07375
47,2015-06-17,282.375,8172.666666666667,5023.166666666667,67.87860576923077,19.653843604698586,1490.51041666667,553.489583333333,51.6008333333333
47,2015-06-18,372.5833333333333,10490.0,2058.1666666666665,89.56330128205127,20.203795943226353,1468.02083333333,533.322916666667,51.6355
47,2015-06-19,377.5,10508.0,3657.6666666666665,90.7451923076923,20.435342913335873,1473.32291666667,445.75,52.5315833333333
47,2015-06-20,399.7916666666667,10734.0,2316.0,96.10376602564102,21.18640081878972,1476.72916666667,367.177083333333,52.3007916666667
47,2015-06-21,399.7083333333333,10863.333333333334,2268.5,96.08373397435898,20.929802725785006,906.25,277.104166666667,51.636875
47,2015-06-22,372.2083333333333,10476.666666666666,1739.5,89.47315705128204,20.2091479743345,731.166666666667,212.489583333333,51.68875
47,2015-06-23,345.875,10090.666666666666,1667.1666666666667,83.14302884615384,19.497743376717757,732.15625,194.1875,51.096875
47,2015-06-24,342.875,9981.333333333334,1839.8333333333333,82.421875,19.540348233368956,638.510416666667,159.708333333333,51.895125
47,2015-06-25,367.2916666666667,10379.333333333334,1778.1666666666667,88.29126602564102,20.12920640910356,449.645833333333,92.9270833333333,51.8578333333333
47,2015-06-26,360.4583333333333,10288.666666666666,1715.1666666666667,86.64863782051282,19.928793683448887,330.697916666667,65.0729166666667,51.3060833333333
47,2015-06-27,373.2083333333333,10544.666666666666,1861.3333333333333,89.71354166666666,20.1327691987524,190.895833333333,33.9270833333333,51.0409166666667
47,2015-06-28,347.375,10074.0,2253.1666666666665,83.50360576923077,19.6146991430084,65.9479166666667,9.4375,50.6314166666667
47,2015-06-29,347.8333333333333,10084.666666666666,2026.1666666666667,83.61378205128204,19.619805094643134,32.7291666666667,3.96875,51.281125
47,2015-06-30,397.7916666666667,10843.333333333334,2319.0,95.6229967948718,20.86785979608566,72.125,10.5208333333333,51.8352916666667
47,2015-07-01,379.625,10518.0,1878.3333333333333,91.25600961538461,20.530838007859543,56.6770833333333,7.29166666666667,51.5147083333333
47,2015-07-02,390.4583333333333,10724.0,1787.6666666666667,93.86017628205127,20.711088705499606,143.416666666667,26.1041666666667,51.7773333333334
47,2015-07-03,400.25,10850.0,2320.6666666666665,96.2139423076923,20.983920890937018,154.489583333333,30.5104166666667,51.7350833333333
47,2015-07-04,403.0833333333333,10970.666666666666,1963.0,96.89503205128204,20.90002759884946,164.958333333333,33.8333333333333,51.4447083333333
47,2015-07-05,398.2083333333333,10916.666666666666,2163.3333333333335,95.72315705128204,20.74938994910941,270.833333333333,56.6458333333333,51.792375
47,2015-07-06,399.0,10988.0,2555.0,95.91346153846155,20.65566982162359,436.59375,88.9270833333333,51.6747916666667
47,2015-07-07,356.4583333333333,10353.333333333334,1728.5,85.68709935897436,19.584550735136293,474.5625,103.177083333333,50.9346666666667
47,2015-07-08,339.3333333333333,10050.0,1897.3333333333333,81.57051282051282,19.20637921503593,372.416666666667,64.40625,51.3352083333333
47,2015-07-09,352.875,10186.0,2031.5,84.82572115384616,19.70617146082859,313.010416666667,55.21875,51.2162083333333
47,2015-07-10,367.3333333333333,10446.666666666666,2095.3333333333335,88.30128205128204,20.00173367368645,191.364583333333,36.6979166666667,51.481375
47,2015-07-11,378.1666666666667,10630.666666666666,1943.1666666666667,90.90544871794873,20.235213115096784,147.989583333333,26.40625,51.9942916666667
47,2015-07-12,333.0,9795.333333333334,2290.1666666666665,80.04807692307693,19.337933029333698,93.2291666666667,14.7916666666667,51.765625
47,2015-07-13,347.0416666666667,10081.333333333334,1810.0,83.42347756410257,19.581622938985145,127.635416666667,21.9583333333333,51.7662083333333
47,2015-07-14,349.375,10130.666666666666,1653.5,83.984375,19.617282097262432,310.260416666667,64.0,51.0004166666667
47,2015-07-15,366.7916666666667,10444.666666666666,1633.6666666666667,88.17107371794873,19.976063674177148,438.75,117.1875,51.572375
47,2015-07-16,363.125,10352.666666666666,2815.8333333333335,87.28966346153845,19.952115799471954,509.15625,148.510416666667,51.7548333333333
47,2015-07-17,376.0,10785.333333333334,2039.0,90.38461538461539,19.830757819260725,453.979166666667,131.1875,51.495875
47,2015-07-18,372.0833333333333,10842.0,1636.3333333333333,89.44310897435898,19.521619883580314,531.375,193.083333333333,51.2788333333333
47,2015-07-19,362.625,10903.333333333334,1720.6666666666667,87.16947115384616,18.918360210944666,745.708333333333,228.302083333333,51.596125
47,2015-07-20,304.0416666666667,9284.0,1693.6666666666667,73.0869391025641,18.6287198106659,1481.69791666667,278.520833333333,51.0889583333333
47,2015-07-21,330.125,9822.666666666666,1652.3333333333333,79.35697115384616,19.11762971698113,1764.10416666667,296.854166666667,50.747875
47,2015-07-22,364.125,10509.333333333334,1803.1666666666667,87.53004807692307,19.70880844011672,1585.25,304.0625,51.6935416666667
47,2015-07-23,349.25,10093.333333333334,1866.8333333333333,83.95432692307693,19.682798051519153,1532.5625,292.3125,51.4385833333333
47,2015-07-24,347.2083333333333,10218.666666666666,1779.8333333333333,83.46354166666666,19.32773423908316,1032.125,256.729166666667,51.3602083333333
47,2015-07-25,372.9166666666667,10915.333333333334,1784.8333333333333,89.64342948717949,19.433893961603456,1142.61458333333,286.041666666667,52.070875
47,2015-07-26,372.5416666666667,11134.666666666666,1758.1666666666667,89.55328525641025,19.0319229483495,1079.0625,303.46875,52.1525833333333
47,2015-07-27,367.5,10512.666666666666,1732.3333333333333,88.34134615384616,19.885178197729726,1268.20833333333,268.302083333333,51.8426666666667
47,2015-07-28,360.875,10432.666666666666,1776.6666666666667,86.74879807692307,19.6764389897118,1694.90625,171.375,51.8135
47,2015-07-29,352.2083333333333,10272.666666666666,1700.6666666666667,84.66546474358975,19.50300216864603,1454.54166666667,142.03125,51.739625
47,2015-07-30,341.625,10098.666666666666,1668.5,82.12139423076923,19.242905416556642,875.354166666667,116.541666666667,50.4355416666667
47,2015-07-31,334.2916666666667,9878.666666666666,1823.8333333333333,80.35857371794873,19.249181035452377,792.197916666667,125.260416666667,51.2322916666667
47,2015-08-01,357.6666666666667,10299.333333333334,1899.3333333333333,85.9775641025641,19.75397005199905,667.708333333333,133.395833333333,51.3143333333333
47,2015-08-02,374.8333333333333,10530.0,1963.8333333333333,90.10416666666666,20.248593964334706,587.447916666667,140.354166666667,51.510625
47,2015-08-03,381.4583333333333,10642.666666666666,1990.8333333333333,91.69671474358975,20.388331428004676,462.197916666667,116.53125,51.6618333333334
47,2015-08-04,321.625,9527.333333333334,1993.1666666666667,77.31370192307693,19.202752169197396,412.104166666667,117.333333333333,51.2359583333333
47,2015-08-05,393.625,10800.0,2819.8333333333335,94.62139423076923,20.73213155864197,434.760416666667,156.583333333333,51.0800416666667
47,2015-08-06,404.75,11060.0,3060.6666666666665,97.29567307692307,20.81693414707655,382.583333333333,145.395833333333,51.2475
47,2015-08-07,392.2083333333333,10797.333333333334,2117.5,94.28084935897436,20.66261795607969,391.572916666667,142.75,51.4789583333333
47,2015-08-08,369.8333333333333,10450.0,1885.5,88.90224358974359,20.131438064859115,503.59375,239.895833333333,50.672375
47,2015-08-09,383.5,10820.0,1722.8333333333333,92.1875,20.161514171287738,561.083333333333,272.90625,50.8290833333333
47,2015-08-10,319.3333333333333,9598.666666666666,2059.1666666666665,76.76282051282051,18.924237162568875,479.53125,272.364583333333,51.0504583333333
47,2015-08-11,312.375,9466.0,1890.8333333333333,75.09014423076923,18.771319723219946,1391.9375,385.635416666667,51.23725
47,2015-08-12,309.375,9344.0,1801.6666666666667,74.36899038461539,18.833777022688352,1730.05208333333,390.5,50.4930416666667
47,2015-08-13,318.2083333333333,9480.0,4786.166666666667,76.49238782051282,19.09361887599625,1378.89583333333,317.364583333333,50.74875
47,2015-08-14,298.4166666666667,9154.666666666666,1921.1666666666667,71.73477564102564,18.542384272744926,903.010416666667,266.8125,51.3670833333333
47,2015-08-15,313.0416666666667,9478.666666666666,1727.1666666666667,75.25040064102564,18.786242937356405,865.427083333333,300.354166666667,51.549
47,2015-08-16,353.4166666666667,10280.666666666666,1813.8333333333333,84.95592948717949,19.554683278213687,1178.28125,329.59375,51.492875
47,2015-08-17,393.0,11016.0,2327.5,94.47115384615384,20.29334604212055,1724.95833333333,281.197916666667,52.417125
47,2015-08-18,329.625,9706.0,1642.1666666666667,79.23677884615384,19.31812152276942,1691.25,306.770833333333,51.6884583333333
47,2015-08-19,317.4166666666667,9520.666666666666,1703.3333333333333,76.30208333333334,18.9647623299022,1647.45833333333,368.145833333333,51.2004166666667
47,2015-08-20,268.9166666666667,8593.333333333334,1714.6666666666667,64.64342948717949,17.80086468838893,1602.14583333333,394.8125,50.8500416666667
47,2015-08-21,264.75,8445.333333333334,1705.5,63.64182692307693,17.83217062677613,1206.03125,365.177083333333,51.23975
47,2015-08-22,291.6666666666667,8976.666666666666,1798.0,70.11217948717949,18.482330734001735,829.125,344.229166666667,50.9264166666667
47,2015-08-23,289.1666666666667,8953.333333333334,1763.3333333333333,69.51121794871796,18.371664805162567,1551.86458333333,363.90625,50.2497916666667
47,2015-08-24,323.3333333333333,9716.0,2119.3333333333335,77.72435897435898,18.929886555967247,1566.38541666667,284.208333333333,50.4761666666667
47,2015-08-25,329.875,9670.0,2070.5,79.296875,19.404746208204067,1565.70833333333,250.885416666667,51.16825
47,2015-08-26,311.75,9314.0,1983.6666666666667,74.93990384615384,19.039488046668097,1502.20833333333,237.166666666667,50.9765833333333
47,2015-08-27,293.3333333333333,9020.0,2147.6666666666665,70.51282051282051,18.498644986449865,1455.11458333333,238.072916666667,50.8313333333333
47,2015-08-28,333.25,9810.666666666666,1999.1666666666667,80.10817307692307,19.3222045732536,1209.90625,221.479166666667,50.6688333333333
47,2015-08-29,315.875,9488.666666666666,1835.1666666666667,75.93149038461539,18.93629900583152,1034.52083333333,202.427083333333,50.504125
47,2015-08-30,324.4583333333333,9708.0,2232.1666666666665,77.99479166666666,19.01140454035618,613.0,174.40625,49.8884166666667
47,2015-08-31,361.375,10466.666666666666,2178.6666666666665,86.86899038461539,19.63969546178344,957.802083333333,206.208333333333,49.7245
47,2015-09-01,293.25,9096.666666666666,1882.8333333333333,70.49278846153845,18.337527482594357,1316.30208333333,229.645833333333,50.083
47,2015-09-02,270.125,8714.0,2083.0,64.93389423076923,17.633245830464386,1155.69791666667,241.479166666667,49.790875
47,2015-09-03,289.6666666666667,9078.666666666666,2018.5,69.63141025641025,18.149367259019925,1103.625,261.9375,50.4319583333333
47,2015-09-04,290.625,8932.0,1902.5,69.86177884615384,18.50841776757725,1077.09375,263.875,51.6163333333334
47,2015-09-05,278.0,8661.333333333334,1959.0,66.82692307692307,18.257658559113302,789.885416666667,236.6875,51.62025
47,2015-09-06,264.5833333333333,8461.333333333334,1799.0,63.60176282051282,17.78724623122177,485.645833333333,152.9375,51.585625
47,2015-09-07,281.375,8717.333333333334,1817.3333333333333,67.63822115384616,18.360601005659223,474.802083333333,157.208333333333,51.6679583333333
47,2015-09-08,257.0416666666667,8295.333333333334,1682.6666666666667,61.78886217948718,17.626038904069222,962.072916666667,242.75,51.3494166666667
47,2015-09-09,255.41666666666666,8292.666666666666,1685.8333333333333,61.39823717948718,17.520240440013936,1413.27083333333,263.802083333333,50.9845833333333
47,2015-09-10,270.5833333333333,8459.333333333334,1951.8333333333333,65.04407051282051,18.194911274857485,1383.05208333333,221.46875,50.8986666666667
47,2015-09-11,232.79166666666666,7854.0,1815.5,55.959535256410255,16.860155299493538,1063.45833333333,176.65625,49.8875833333333
47,2015-09-12,221.95833333333334,7660.0,1726.0,53.35536858974359,16.48267605889179,1012.94791666667,157.40625,49.890875
47,2015-09-13,221.58333333333334,7353.333333333333,2287.0,53.265224358974365,17.141067920822,555.78125,116.989583333333,49.5027083333333
47,2015-09-14,302.2083333333333,8878.0,1924.1666666666667,72.64623397435898,19.363164407649368,448.625,109.885416666667,51.1434166666667
47,2015-09-15,290.5416666666667,8496.666666666666,1957.0,69.8417467948718,19.451131979861383,507.03125,118.489583333333,51.6537083333333
47,2015-09-16,240.66666666666666,7456.666666666667,4486.666666666667,57.85256410256411,18.359305617642676,409.9375,112.3125,51.13575
47,2015-09-17,251.41666666666666,7978.666666666667,1851.1666666666667,60.43669871794872,17.924571426581995,302.416666666667,80.3854166666667,50.1537083333333
47,2015-09-18,318.375,9226.666666666666,1728.8333333333333,76.53245192307693,19.628140805635837,355.510416666667,104.65625,49.2176666666667
47,2015-09-19,336.125,9798.666666666666,9118.0,80.79927884615384,19.512767468363045,375.9375,93.125,50.0164166666667
47,2015-09-20,327.375,9212.666666666666,4209.5,78.69591346153845,20.213670942181057,312.625,56.9479166666667,51.6188333333333
47,2015-09-21,334.2916666666667,9309.333333333334,2208.8333333333335,80.35857371794873,20.426408234269072,291.947916666667,41.84375,51.931875
47,2015-09-22,301.5416666666667,8732.0,1667.8333333333333,72.48597756410257,19.643489623097672,233.020833333333,29.4375,51.58875
47,2015-09-23,289.7916666666667,8559.333333333334,1554.1666666666667,69.66145833333334,19.258878384869018,199.822916666667,24.3645833333333,51.2693333333333
47,2015-09-24,292.75,8556.666666666666,1480.3333333333333,70.37259615384616,19.4615455784963,109.65625,110.427083333333,53.19375
47,2015-09-25,251.25,7561.333333333333,3238.1666666666665,60.39663461538461,18.901345662140717,139.645833333333,44.5416666666667,51.8529583333333
47,2015-09-26,315.7916666666667,8969.333333333334,1702.5,75.91145833333334,20.027444595163765,119.552083333333,10.8333333333333,52.3415833333333
47,2015-09-27,326.5833333333333,9158.666666666666,1717.6666666666667,78.50560897435898,20.2836824258747,58.15625,1.96875,52.0205833333333
47,2015-09-28,357.7083333333333,9677.333333333334,5847.166666666667,85.98758012820514,21.02608400500597,72.4375,2.77083333333333,52.0668333333333
47,2015-09-29,338.0416666666667,9342.666666666666,1915.0,81.26001602564102,20.58185044122544,76.9270833333333,2.05208333333333,51.4519583333333
47,2015-09-30,318.2916666666667,9008.0,1750.5,76.51241987179486,20.09934610593053,62.6145833333333,2.58333333333333,51.5564583333333
47,2015-10-01,341.0833333333333,9048.0,3848.0,81.9911858974359,21.44336532321446,47.34375,1.26041666666667,52.9046666666667
47,2015-10-02,314.625,8884.666666666666,1678.0,75.63100961538461,20.143601804607187,84.9166666666667,3.79166666666667,52.2450416666667
47,2015-10-03,309.9166666666667,8920.0,1909.1666666666667,74.49919871794873,19.763557237169906,108.4375,8.11458333333333,51.5680416666667
47,2015-10-04,315.8333333333333,9055.333333333334,2148.3333333333335,75.92147435897436,19.83985803332597,90.2916666666667,5.875,51.1212083333333
47,2015-10-05,379.5,10050.0,2108.0,91.22596153846155,21.479825870646767,70.1875,3.3125,51.717625
47,2015-10-06,390.5416666666667,10119.333333333334,1820.1666666666667,93.88020833333334,21.953335337198325,45.6354166666667,1.25,52.0411666666667
47,2015-10-07,351.5,9473.333333333334,2027.1666666666667,84.4951923076923,21.106078465869103,54.9166666666667,1.85416666666667,51.665625
47,2015-10-08,376.9583333333333,9923.333333333334,1862.3333333333333,90.61498397435898,21.608310239614823,74.3229166666667,3.66666666666667,52.1009583333333
47,2015-10-09,362.7916666666667,9642.0,1972.3333333333333,87.20953525641025,21.403027697112172,80.4791666666667,49.5208333333333,51.5922083333333
47,2015-10-10,346.4583333333333,9365.333333333334,1876.6666666666667,83.2832532051282,21.04324978051443,183.554347826087,49.9130434782609,52.2369166666667
47,2015-10-11,346.25,9416.666666666666,1828.6666666666667,83.23317307692307,20.91595132743363,179.114583333333,69.4565217391304,51.1379583333333
47,2015-10-12,381.1666666666667,9966.0,2109.3333333333335,91.62660256410257,21.75600095881553,125.270833333333,18.1145833333333,51.4394583333333
47,2015-10-13,392.5833333333333,10100.0,1710.8333333333333,94.37099358974359,22.110345159515948,120.427083333333,28.8645833333333,50.8164166666667
47,2015-10-14,358.4166666666667,9346.0,4551.166666666667,86.15785256410257,21.814610231352685,89.59375,57.2934782608696,51.375625
47,2015-10-15,394.0,10150.0,2018.5,94.71153846153845,22.080821018062398,113.552083333333,28.3659565217391,51.475875
47,2015-10-16,343.9583333333333,9378.666666666666,1843.6666666666667,82.68229166666666,20.861703718841817,115.770833333333,32.2083333333333,51.02725
47,2015-10-17,382.0,10020.666666666666,2161.8333333333335,91.82692307692307,21.6846184551926,34.5104166666667,2.96875,51.7334166666667
47,2015-10-18,340.125,9248.666666666666,2263.1666666666665,81.7608173076923,20.919170781373893,19.0625,0.90625,52.0897083333333
47,2015-10-19,367.25,9683.333333333334,2171.6666666666665,88.28125,21.573567125645436,17.3541666666667,0.572916666666667,51.88525
47,2015-10-20,388.2083333333333,10120.666666666666,1846.0,93.3193108974359,21.8192978339152,25.5729166666667,0.65625,52.2135
47,2015-10-21,396.8333333333333,10201.333333333334,2068.6666666666665,95.3926282051282,22.127698449004487,22.2604166666667,0.5,52.4744166666667
47,2015-10-22,379.7083333333333,9931.333333333334,2271.3333333333335,91.27604166666666,21.74841480946947,23.5520833333333,0.40625,52.322625
47,2015-10-23,361.0833333333333,9610.666666666666,1898.8333333333333,86.7988782051282,21.371694933869772,37.28125,1.1875,52.5282083333333
47,2015-10-24,389.0,10050.666666666666,1691.6666666666667,93.50961538461539,22.016068585831785,62.4479166666667,3.73958333333333,51.8050416666667
47,2015-10-25,349.25,9442.0,1896.3333333333333,83.95432692307693,21.040567852856036,62.1354166666667,3.79166666666667,51.883375
47,2015-10-26,348.5416666666667,9412.0,1934.5,83.78405448717949,21.06482342281721,79.6666666666667,7.1875,52.713875
47,2015-10-27,337.875,9241.333333333334,2140.0,81.21995192307693,20.797276276872026,79.4270833333333,6.40625,52.9153333333333
47,2015-10-28,320.375,8947.333333333334,1724.1666666666667,77.01322115384616,20.368077546382533,129.958333333333,15.4895833333333,50.9016666666667
47,2015-10-29,353.5833333333333,9552.0,1743.5,84.99599358974359,21.05632182905267,201.177083333333,39.9270833333333,50.6244166666667
47,2015-10-30,334.3333333333333,9213.333333333334,1454.3333333333333,80.36858974358975,20.641817414375303,129.3125,30.6145833333333,51.6288333333333
47,2015-10-31,395.5,10178.0,1977.1666666666667,95.07211538461539,22.103908757450714,113.166666666667,25.1770833333333,52.3532916666667
47,2015-11-01,332.875,9049.777791666667,1794.0,80.01802884615384,20.923209408267837,145.920304347826,34.4855217391304,51.0209565217391
47,2015-11-02,391.5,10213.333333333334,1894.1666666666667,94.11057692307693,21.804658942558746,128.822916666667,32.0833333333333,52.0577916666667
47,2015-11-03,373.2083333333333,9834.0,1898.8333333333333,89.71354166666666,21.587689676406114,146.625,47.0833333333333,52.63475
47,2015-11-04,384.2083333333333,10056.0,1987.1666666666667,92.35777243589743,21.7333439682224,161.25,52.5208333333333,52.34525
47,2015-11-05,361.3333333333333,9741.333333333334,2342.5,86.85897435897436,21.099621315813486,178.875,65.4166666666667,51.7312916666667
47,2015-11-06,332.0,9266.0,2324.8333333333335,79.8076923076923,20.38125044967264,173.65625,65.5208333333333,50.7882916666667
47,2015-11-07,340.0833333333333,9406.666666666666,1842.3333333333333,81.75080128205127,20.565280238601463,142.96875,49.1979166666667,51.5250833333333
47,2015-11-08,346.5,9508.0,2008.8333333333333,83.29326923076923,20.72999053428692,77.6458333333333,16.5416666666667,52.3952916666667
47,2015-11-09,349.5,9772.0,3438.1666666666665,84.01442307692307,20.344581457224724,25.6770833333333,2.92708333333333,52.5772083333333
47,2015-11-10,350.0416666666667,10096.666666666666,2092.5,84.14463141025641,19.720901425112796,20.8645833333333,1.10416666666667,51.8977916666666
47,2015-11-11,340.5,9808.666666666666,1756.3333333333333,81.85096153846155,19.746593148915924,38.8125,2.34375,51.43775
47,2015-11-12,373.625,10675.333333333334,1644.8333333333333,89.81370192307693,19.90854501030413,61.9895833333333,4.26041666666667,50.65825
47,2015-11-13,359.5,10531.333333333334,1683.1666666666667,86.41826923076923,19.41782458694689,74.1145833333333,6.83333333333333,50.832875
47,2015-11-14,393.0,11022.666666666666,1539.1666666666667,94.47115384615384,20.28107233579291,74.8958333333333,7.17708333333333,52.2753333333333
47,2015-11-15,373.3333333333333,10304.666666666666,1572.8333333333333,89.74358974358975,20.60857001142956,76.1354166666667,7.09375,52.2350416666667
47,2015-11-16,349.2083333333333,9756.0,1891.3333333333333,83.9443108974359,20.3609409878821,71.1770833333333,5.5,52.2220833333333
47,2015-11-17,356.375,9540.0,1746.6666666666667,85.6670673076923,21.249264063591895,62.875,5.97916666666667,52.6075416666667
47,2015-11-18,361.875,9504.666666666666,1783.5,86.9891826923077,21.6574204776601,79.3333333333333,8.46875,51.925625
47,2015-11-19,367.125,8186.0,2358.6666666666665,88.25120192307693,25.510986745663327,86.5,9.80208333333333,51.5267083333333
47,2015-11-20,359.375,7686.666666666667,1807.3333333333333,86.38822115384616,26.594685060711186,45.1458333333333,4.76041666666667,52.232625
47,2015-11-21,364.125,8563.333333333334,1593.5,87.53004807692307,24.187594881276762,45.3020833333333,3.52083333333333,52.0347083333333
47,2015-11-22,361.0,8372.0,1577.8333333333333,86.77884615384616,24.528049848702025,19.75,0.697916666666667,51.4693333333333
47,2015-11-23,332.6666666666667,6233.333333333333,2333.1666666666665,79.96794871794873,30.358057040998215,16.1666666666667,0.15625,51.838625
47,2015-11-24,318.6666666666667,5174.666666666667,1844.6666666666667,76.6025641025641,35.0299321480718,22.0729166666667,0.71875,52.2903333333333
47,2015-11-25,329.0833333333333,3996.0,1763.8333333333333,79.10657051282051,46.84523759870982,17.7708333333333,0.291666666666667,52.9325833333333
47,2015-11-26,376.5833333333333,3588.6666666666665,1830.8333333333333,90.52483974358975,59.6915714595331,39.8854166666667,1.85416666666667,53.1154166666667
47,2015-11-27,370.1666666666667,3314.0,2347.5,88.9823717948718,63.537458928451684,52.9375,3.21875,52.361875
47,2015-11-28,383.1666666666667,3480.6666666666665,1641.3333333333333,92.1073717948718,62.61960512034731,29.5208333333333,1.77083333333333,52.1869583333333
47,2015-11-29,370.4166666666667,3303.3333333333335,1721.0,89.04246794871796,63.78567524386142,16.6979166666667,0.229166666666667,52.2112916666667
47,2015-11-30,362.1666666666667,3246.0,1582.1666666666667,87.05929487179486,63.46656568768398,17.8020833333333,0.34375,52.0595416666667
47,2015-12-01,393.5,9072.0,1573.8333333333333,94.59134615384616,24.67327123750735,25.5208333333333,0.9375,51.129875
47,2015-12-02,403.5,10588.666666666666,1428.8333333333333,96.9951923076923,21.676407164893284,22.8229166666667,0.697916666666667,50.7646666666667
47,2015-12-03,414.5833333333333,10860.0,1656.0,99.65945512820514,21.7153609064866,29.8645833333333,1.5625,51.57775
47,2015-12-04,406.9166666666667,10702.666666666666,1353.1666666666667,97.81650641025641,21.627111363730744,20.4895833333333,0.75,52.276375
47,2015-12-05,416.6666666666667,10988.666666666666,1357.1666666666667,100.16025641025641,21.568939715666648,22.125,0.34375,53.11075
47,2015-12-06,382.5,10498.0,1601.8333333333333,91.94711538461539,20.725733473042485,18.3541666666667,0.135416666666667,51.889
47,2015-12-07,415.3333333333333,11090.666666666666,1657.6666666666667,99.83974358974359,21.302186022280996,24.21875,0.666666666666667,51.6665416666667
47,2015-12-08,428.6666666666667,11218.0,1572.6666666666667,103.04487179487178,21.736485014163744,27.3125,0.65625,50.122625
47,2015-12-09,372.3333333333333,9954.0,4740.166666666667,89.50320512820514,21.277437322795972,30.5104166666667,0.739583333333333,51.3437916666667
47,2015-12-10,360.6666666666667,9961.333333333334,1718.3333333333333,86.69871794871796,20.595558381296573,34.5833333333333,0.895833333333333,50.443625
47,2015-12-11,358.6666666666667,9854.666666666666,2831.1666666666665,86.21794871794873,20.703039733008616,29.9791666666667,0.979166666666667,50.5024583333333
47,2015-12-12,406.75,10730.666666666666,1548.5,97.7764423076923,21.561843781063615,35.84375,1.20833333333333,51.5040416666667
47,2015-12-13,403.6666666666667,10597.333333333334,1599.8333333333333,97.03525641025641,21.667626027512163,28.9895833333333,0.739583333333333,51.325625
47,2015-12-14,393.9166666666667,10556.0,1485.8333333333333,94.69150641025641,21.22706807081807,39.9583333333333,1.13541666666667,49.645125
47,2015-12-15,375.75,10269.333333333334,1549.8333333333333,90.32451923076923,20.81333987925214,34.9791666666667,1.5,50.1970833333333
47,2015-12-16,389.6666666666667,10383.333333333334,1331.6666666666667,93.6698717948718,21.347228464419473,23.09375,0.364583333333333,50.99525
47,2015-12-17,391.4166666666667,10422.0,1420.3333333333333,94.09054487179486,21.363543199215336,21.2604166666667,0.302083333333333,50.5173333333333
47,2015-12-18,347.6666666666667,9603.333333333334,1616.1666666666667,83.57371794871796,20.59330672220294,15.2395833333333,0.09375,50.1833333333333
47,2015-12-19,379.8333333333333,10288.666666666666,2123.5,91.30608974358975,20.999986500788356,13.9479166666667,0.03125,51.11725
47,2015-12-20,349.4166666666667,9613.333333333334,2468.5,83.99439102564102,20.67543487055016,14.3541666666667,0.0,51.515625
47,2015-12-21,353.25,9757.333333333334,1679.3333333333333,84.91586538461539,20.593779892047003,18.6354166666667,0.03125,50.7835833333333
47,2015-12-22,327.5,9198.666666666666,1417.8333333333333,78.72596153846155,20.252165168865055,23.1979166666667,0.5625,50.7406666666667
47,2015-12-23,369.3333333333333,9961.333333333334,1480.0,88.78205128205127,21.090460893231608,29.9166666666667,1.4375,50.9283333333333
47,2015-12-24,379.25,10527.333333333334,1934.3333333333333,91.16586538461539,20.492373028940534,39.2291666666667,2.29166666666667,51.3819583333333
47,2015-12-25,385.3333333333333,10375.333333333334,1680.3333333333333,92.62820512820514,21.12611107541391,15.6979166666667,0.4375,52.018
47,2015-12-26,404.9166666666667,10626.0,2020.3333333333333,97.33573717948718,21.676086695108435,14.8229166666667,0.135416666666667,52.6352083333333
47,2015-12-27,389.1666666666667,10032.0,1425.6666666666667,93.54967948717949,22.066484471912105,11.53125,0.0,51.6219583333333
47,2015-12-28,388.0,10035.333333333334,1595.3333333333333,93.26923076923077,21.993024646249918,10.5833333333333,0.0,52.6148333333333
47,2015-12-29,401.1666666666667,10408.666666666666,2183.3333333333335,96.43429487179486,21.92374677085335,22.5833333333333,0.291666666666667,50.9922083333333
47,2015-12-30,394.0,10288.0,1357.8333333333333,94.71153846153845,21.78463582166926,36.6875,1.0,51.5794166666667
47,2015-12-31,403.5,10365.333333333334,1430.0,96.9951923076923,22.14345092616414,55.6354166666667,3.66666666666667,51.7407916666667
47,2016-01-01,392.3333333333333,10076.0,1693.6666666666667,94.31089743589743,22.148896166909264,28.9166666666667,1.48958333333333,51.1577916666667
47,2016-01-02,402.1666666666667,10234.666666666666,2215.6666666666665,96.67467948717949,22.352052392739274,18.4375,0.364583333333333,51.3761666666667
47,2016-01-03,379.8333333333333,10253.333333333334,2203.1666666666665,91.30608974358975,21.072353164282617,18.34375,0.25,50.7965
47,2016-01-04,406.8333333333333,10752.666666666666,1955.1666666666667,97.79647435897436,21.52213662760659,15.59375,0.208333333333333,52.2791666666667
47,2016-01-05,409.0833333333333,10845.333333333334,1794.5,98.33733974358975,21.456254866404393,14.8645833333333,0.260416666666667,52.7653333333333
47,2016-01-06,399.25,10685.333333333334,2041.3333333333333,95.9735576923077,21.254059302470676,13.59375,0.0520833333333333,50.9685416666667
47,2016-01-07,309.6666666666667,8222.666666666666,4889.166666666667,74.43910256410257,21.4223352791741,14.0729166666667,0.0,51.2821666666667
47,2016-01-08,396.6666666666667,9975.333333333334,2206.0,95.3525641025641,22.61951703089844,11.9895833333333,0.0729166666666667,51.174
47,2016-01-09,409.3333333333333,10068.666666666666,5610.166666666667,98.3974358974359,23.125449689907082,19.5729166666667,0.0625,51.78525
47,2016-01-10,409.3333333333333,9902.666666666666,2618.6666666666665,98.3974358974359,23.51310533638526,11.7604166666667,0.166666666666667,50.496
47,2016-01-11,405.9166666666667,10012.666666666666,2366.8333333333335,97.5761217948718,23.06068285726968,12.1666666666667,0.0416666666666667,51.161125
47,2016-01-12,400.6666666666667,9759.333333333334,2060.6666666666665,96.31410256410257,23.353291436118127,16.4583333333333,0.15625,50.208625
47,2016-01-13,382.4166666666667,9463.333333333334,2126.5,91.92708333333334,22.986757367617706,10.3541666666667,0.0,50.1315833333333
47,2016-01-14,411.3333333333333,10000.666666666666,2111.1666666666665,98.87820512820514,23.39645134768793,9.66666666666667,0.0,49.56825
47,2016-01-15,402.0,9750.0,1964.1666666666667,96.63461538461539,23.453435897435895,13.5416666666667,0.0,50.0033333333333
47,2016-01-16,388.9166666666667,9428.0,2106.1666666666665,93.48958333333334,23.465078902088344,8.42708333333333,0.447916666666667,49.34925
47,2016-01-17,387.5833333333333,9408.0,1372.1666666666667,93.16907051282051,23.43434517904384,6.20833333333333,0.25,50.0060416666667
47,2016-01-18,400.6666666666667,9622.0,1666.8333333333333,96.31410256410257,23.686609390517102,5.66666666666667,0.0,50.4555416666667
47,2016-01-19,370.8333333333333,9016.666666666666,1876.5,89.1426282051282,23.394716574245223,8.72916666666667,0.0,51.7043333333333
47,2016-01-20,327.8333333333333,8399.333333333334,2069.1666666666665,78.80608974358975,22.202062994417545,9.83333333333333,0.0,51.50425
47,2016-01-21,331.3333333333333,8558.0,1361.0,79.6474358974359,22.02307133026927,13.6145833333333,0.114583333333333,54.4489166666667
47,2016-01-22,37.333333333333336,1143.3333333333333,13015.333333333334,8.974358974358974,18.574149659863945,9.33333333333333,0.0,55.916125
47,2016-01-23,172.25,6047.333333333333,1731.3333333333333,41.40625,16.20243771359277,7.03125,0.0,51.454125
