ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
47,2016-01-24,266.25,7556.666666666667,1599.5,64.00240384615384,20.042153727393032,6.52083333333333,0.0,51.0228333333333
47,2016-01-25,360.0,8994.666666666666,2196.0,86.53846153846155,22.766824785057814,7.94791666666667,0.0,50.6191666666667
47,2016-01-26,387.5,9354.0,1420.3333333333333,93.14903846153845,23.564562397548283,8.51041666666667,0.0,51.01375
47,2016-01-27,364.0,8862.0,1602.5,87.5,23.364402317008953,5.25,0.0,51.1785
47,2016-01-28,384.3333333333333,9397.333333333334,1704.0,92.38782051282051,23.26421798146046,5.5,0.0,50.4984583333333
47,2016-01-29,367.5,9085.333333333334,1711.6666666666667,88.34134615384616,23.009199809216323,8.45833333333333,0.0,50.110375
47,2016-01-30,393.75,9179.333333333334,2097.1666666666665,94.6514423076923,24.40026054905948,9.20833333333333,0.0,50.7852916666667
47,2016-01-31,268.0,7526.666666666667,1687.6666666666667,64.42307692307693,20.25429583702391,4.8125,0.0,50.3448333333333
47,2016-02-01,390.9166666666667,9228.666666666666,3611.6666666666665,93.97035256410257,24.095184991210964,7.09375,0.0729166666666667,51.66875
47,2016-02-02,397.3333333333333,9130.0,3431.0,95.51282051282051,24.75536083728855,6.27083333333333,0.0,52.6626666666667
47,2016-02-03,374.3333333333333,9058.666666666666,1535.5,89.98397435897436,23.506028603669908,6.26041666666667,0.0,50.864125
47,2016-02-04,397.0,9275.333333333334,2154.5,95.4326923076923,24.347031553223605,13.1458333333333,0.135416666666667,52.00375
47,2016-02-05,394.4166666666667,9110.666666666666,1836.8333333333333,94.81169871794873,24.62578814820235,19.6458333333333,0.0,52.2097916666667
47,2016-02-06,400.75,9211.333333333334,1807.1666666666667,96.33413461538461,24.747769957298978,20.6979166666667,0.0,52.1893333333333
47,2016-02-07,352.3333333333333,8513.333333333334,1644.0,84.69551282051282,23.541771078047503,21.7395833333333,0.0,51.345875
47,2016-02-08,345.1666666666667,8537.333333333334,2614.8333333333335,82.97275641025641,22.998083580613255,23.9270833333333,0.0416666666666667,50.5771666666667
47,2016-02-09,387.75,9038.0,2762.3333333333335,93.20913461538461,24.404196171719406,47.0,1.9375,50.822375
47,2016-02-10,325.0833333333333,7520.666666666667,6499.333333333333,78.14503205128204,24.58801118399669,23.2916666666667,1.05208333333333,47.0944166666667
47,2016-02-11,299.6666666666667,7305.333333333333,4984.166666666667,72.03525641025641,23.333690758654253,24.5208333333333,0.635416666666667,51.4435833333333
47,2016-02-12,342.25,8475.333333333334,1813.8333333333333,82.27163461538461,22.970566546055217,31.8125,1.34375,50.6147083333333
47,2016-02-13,393.5833333333333,9434.0,3073.3333333333335,94.6113782051282,23.73153693496337,17.3854166666667,0.708333333333333,52.145875
47,2016-02-14,406.6666666666667,9562.666666666666,2557.6666666666665,97.75641025641025,24.190486149841977,13.3229166666667,0.0729166666666667,53.0632083333333
47,2016-02-15,404.8333333333333,9478.0,3737.6666666666665,97.31570512820514,24.29654931889053,13.375,0.0416666666666667,51.5201666666667
47,2016-02-16,354.8333333333333,8718.666666666666,7081.5,85.29647435897436,23.150446678900956,22.5625,0.447916666666667,49.9905416666667
47,2016-02-17,273.0,6858.0,4104.0,65.625,22.64384660250802,26.65625,0.458333333333333,51.5484166666667
47,2016-02-18,330.8333333333333,8242.0,1851.5,79.52724358974359,22.832932271023754,24.6458333333333,0.479166666666667,52.6595416666667
47,2016-02-19,307.5,8050.666666666667,1731.8333333333333,73.91826923076923,21.726927376614775,19.4479166666667,0.625,50.4737916666667
47,2016-02-20,317.8333333333333,8340.666666666666,1587.8333333333333,76.40224358974359,21.67622825247116,19.5,0.28125,50.223875
47,2016-02-21,315.25,8122.0,2181.5,75.78125,22.078885537224,23.5104166666667,0.541666666666667,51.1800416666667
47,2016-02-22,307.0833333333333,7860.666666666667,4777.5,73.81810897435898,22.221936575919486,10.8333333333333,0.0,51.9900833333333
47,2016-02-23,353.75,8856.666666666666,2949.3333333333335,85.0360576923077,22.720149604817465,13.6770833333333,0.0,52.222625
47,2016-02-24,220.33333333333334,5946.666666666667,8880.0,52.96474358974359,21.0761677877429,19.0520833333333,0.25,51.71725
47,2016-02-25,246.5,6486.0,12165.166666666666,59.254807692307686,21.61847312159523,40.2916666666667,1.11458333333333,50.8820833333333
47,2016-02-26,345.25,8596.666666666666,2887.1666666666665,82.99278846153845,22.844867196587824,20.2604166666667,0.864583333333333,51.466375
47,2016-02-27,352.1666666666667,8885.333333333334,3286.0,84.65544871794873,22.545483818527412,11.4791666666667,0.0,50.845125
47,2016-02-28,359.6666666666667,9062.666666666666,2935.0,86.45833333333334,22.575076013927713,10.8854166666667,0.0,50.7855833333333
47,2016-02-29,320.1666666666667,9031.333333333334,2975.3333333333335,76.96314102564102,20.165513274771783,5.23958333333333,0.0,50.8998333333333
47,2016-03-01,326.8333333333333,8221.333333333334,4395.666666666667,78.56570512820514,22.613569710238945,5.57291666666667,0.0,51.3752083333333
47,2016-03-02,363.5,9146.0,1880.0,87.3798076923077,22.607797579998543,3.35416666666667,0.0,50.5765
47,2016-03-03,348.5833333333333,8999.333333333334,1666.3333333333333,83.79407051282051,22.033389818998938,2.89583333333333,0.0,51.75325
47,2016-03-04,278.1666666666667,7584.666666666667,1832.8333333333333,66.86698717948718,20.86188875216079,4.89583333333333,0.0,51.5004166666667
47,2016-03-05,296.9166666666667,7892.666666666667,1897.5,71.37419871794873,21.399116972154182,4.4375,0.0,50.9391666666667
47,2016-03-06,339.0,8914.666666666666,1727.5,81.49038461538461,21.631150912354173,4.52083333333333,0.0,51.220375
47,2016-03-07,351.1666666666667,9124.666666666666,1560.3333333333333,84.4150641025641,21.891792089817592,3.9375,0.0,51.1040416666667
47,2016-03-08,331.0,8770.666666666666,1422.5,79.5673076923077,21.467448312557007,4.83333333333333,0.0,51.3399166666667
47,2016-03-09,349.1666666666667,9178.666666666666,1513.6666666666667,83.93429487179486,21.639051302537286,3.76041666666667,0.0208333333333333,51.1350416666667
47,2016-03-10,358.8333333333333,9358.0,742.1666666666666,86.25801282051282,21.811964213625895,35.4431818181818,23.8125,51.377125
47,2016-03-11,266.1666666666667,7034.666666666667,6505.333333333333,63.982371794871796,21.522622093757896,159.097826086957,1.13541666666667,52.7446666666667
47,2016-03-12,397.0,10166.666666666666,801.1666666666666,95.4326923076923,22.212475409836063,4.1875,24.9927391304348,51.7765
47,2016-03-13,385.5833333333333,9500.0,766.6666666666666,92.68830128205127,23.08764766081871,0.25,0.135416666666667,51.5860416666667
47,2016-03-14,354.5833333333333,9386.0,717.6666666666666,85.2363782051282,21.48932659753297,0.78125,7.52083333333333,51.2985416666667
47,2016-03-15,178.33333333333334,4865.333333333333,20086.5,42.868589743589745,20.84994747419384,47.8478260869565,56.0909090909091,51.2525
47,2016-03-16,394.5,10184.666666666666,850.8333333333334,94.83173076923077,22.033588073574656,0.0,108.920454545455,50.45375
47,2016-03-17,398.3333333333333,10145.333333333334,2406.8333333333335,95.75320512820514,22.33394116616288,0.354166666666667,0.0,51.071
47,2016-03-18,328.4166666666667,9259.333333333334,9524.0,78.9463141025641,20.175788093695253,66.0208333333333,30.2826086956522,49.9560416666667
47,2016-03-19,424.3333333333333,10464.666666666666,2701.3333333333335,102.00320512820514,23.065707884733815,34.575,118.15625,52.4540416666667
47,2016-03-20,423.9166666666667,10423.333333333334,2773.1666666666665,101.90304487179486,23.134435294744698,5.66666666666667,2.51041666666667,51.59725
47,2016-03-21,420.0833333333333,10234.0,1859.3333333333333,100.98157051282051,23.349365133650355,7.63541666666667,0.395833333333333,51.5735833333333
47,2016-03-22,392.9166666666667,9790.666666666666,721.5,94.4511217948718,22.828281753597526,25.4895833333333,1.39583333333333,51.0807916666667
47,2016-03-23,390.8333333333333,9736.0,1210.3333333333333,93.95032051282051,22.83473991143979,8.84375,0.6875,50.7325
47,2016-03-24,398.3333333333333,9834.0,557.0,95.75320512820514,23.04100851919644,11.5520833333333,3.52083333333333,50.8587083333333
47,2016-03-25,368.5,9236.666666666666,980.8333333333334,88.58173076923077,22.693801876578853,11.78125,1.97916666666667,51.3424583333333
47,2016-03-26,341.75,8854.0,683.3333333333334,82.1514423076923,21.956041525487542,25.6354166666667,2.16666666666667,52.3519166666667
47,2016-03-27,333.9166666666667,8674.666666666666,707.6666666666666,80.26842948717949,21.896280036376677,5.96875,2.48958333333333,51.4947916666667
47,2016-03-28,351.75,8792.0,1238.3333333333333,84.55528846153845,22.757862261146496,1.84375,0.520833333333333,50.449
47,2016-03-29,299.4166666666667,7933.333333333333,1290.5,71.97516025641025,21.468678221288513,3.10416666666667,14.6979166666667,52.1002916666667
47,2016-03-30,267.6666666666667,7443.333333333333,495.8333333333333,64.34294871794873,20.4555829228243,304.405318181818,237.35,51.494125
47,2016-03-31,218.5,5840.666666666667,4399.5,52.52403846153846,21.28011927862116,122.565217391304,183.782608695652,51.209375
47,2016-04-01,288.3333333333333,7894.0,1455.3333333333333,69.31089743589743,20.77699659375616,241.392857142857,173.430555555556,50.369
47,2016-04-02,314.75,8393.333333333334,936.8333333333334,75.6610576923077,21.331249999999997,239.9166,408.578125,49.7573333333333
47,2016-04-03,330.9166666666667,8752.666666666666,1009.6666666666666,79.54727564102564,21.506180656054028,253.488636363636,86.8421052631579,50.5186666666667
47,2016-04-04,363.25,9257.333333333334,1149.1666666666667,87.31971153846155,22.320543172979978,39.7395833333333,19.8229166666667,50.163375
47,2016-04-05,415.5833333333333,9932.666666666666,1492.0,99.89983974358975,23.80001873727543,8.71875,7.98958333333333,52.4675833333333
47,2016-04-06,417.9166666666667,9728.0,1710.3333333333333,100.46073717948718,24.43718447322734,2.86458333333333,28.1022727272727,51.372125
47,2016-04-07,388.9166666666667,9298.0,3969.1666666666665,93.48958333333334,23.793155935565597,10.1145833333333,2.10416666666667,49.5413333333333
47,2016-04-08,381.6666666666667,9388.666666666666,775.5,91.74679487179486,23.124127198276884,23.5833333333333,56.4880952380952,49.3015
47,2016-04-09,269.0,6862.0,7806.666666666667,64.66346153846155,22.29906246963956,99.0760869565217,92.7689545454545,53.617875
47,2016-04-10,200.66666666666666,5312.666666666667,8471.666666666666,48.23717948717949,21.485610908938803,51.1979166666667,184.086956521739,51.1138333333333
47,2016-04-11,356.25,8872.666666666666,644.6666666666666,85.63701923076923,22.839455443684724,93.3369565217391,3.09782608695652,50.5097916666667
47,2016-04-12,363.8333333333333,8916.0,724.0,87.4599358974359,23.21226197597328,1.69565217391304,0.0,51.4732083333333
47,2016-04-13,338.1666666666667,8598.0,897.3333333333334,81.2900641025641,22.372699723449898,34.1086956521739,260.541666666667,51.294625
47,2016-04-14,355.1666666666667,8710.0,986.0,85.37660256410257,23.19525130756474,204.025,78.0760869565217,51.8995833333333
47,2016-04-15,327.1666666666667,8082.0,851.0,78.64583333333334,23.026887596579503,1.70833333333333,73.5,51.5835833333333
47,2016-04-16,388.1666666666667,10238.0,1037.6666666666667,93.30929487179486,21.566921165158128,2.39583333333333,2.25,51.5995
47,2016-04-17,373.75,10042.0,889.6666666666666,89.84375,21.17122668127199,4.26041666666667,0.0833333333333333,51.3457083333333
47,2016-04-18,401.6666666666667,10433.333333333334,1346.6666666666667,96.55448717948718,21.899174653887112,18.3695652173913,0.0416666666666667,50.9855833333333
47,2016-04-19,400.5833333333333,8320.0,1328.3333333333333,96.29407051282051,27.387638555021365,22.2291666666667,0.304347826086957,51.1843333333333
47,2016-04-20,369.25,7359.333333333333,1055.6666666666667,88.76201923076923,28.540860811667724,0.0,0.104166666666667,51.039125
47,2016-04-21,408.1666666666667,8066.0,1162.0,98.11698717948718,28.784875471802078,0.125,0.0208333333333333,50.5407916666667
47,2016-04-22,340.8333333333333,7773.333333333333,958.0,81.93108974358975,24.941341480846198,0.708333333333333,0.0833333333333333,50.2934166666667
47,2016-04-23,349.5,9038.0,1317.3333333333333,84.01442307692307,21.996818986501438,2.5,0.0,50.6507083333333
47,2016-04-24,298.5,8314.666666666666,1204.3333333333333,71.7548076923077,20.42135383258499,0.302083333333333,0.0,48.9617916666666
47,2016-04-25,396.1666666666667,10114.0,1589.6666666666667,95.2323717948718,22.281274031595366,3.36458333333333,0.0416666666666667,49.719375
47,2016-04-26,418.6666666666667,10128.0,7480.0,100.64102564102564,23.514174126733373,2.02083333333333,0.5,51.803875
47,2016-04-27,410.0833333333333,9872.666666666666,3537.3333333333335,98.57772435897436,23.627767179868098,33.4772727272727,118.282608695652,51.4477916666667
47,2016-04-28,420.6666666666667,10184.0,2034.0,101.12179487179486,23.49658505717029,177.315217391304,211.95652173913,50.8531666666667
47,2016-04-29,443.25,10670.0,1502.3333333333333,106.55048076923077,23.630306935332708,228.858695652174,25.21875,50.006375
47,2016-04-30,448.3333333333333,10801.333333333334,2809.3333333333335,107.7724358974359,23.61069106694647,39.0416666666667,1.97916666666667,50.1569583333333
47,2016-05-01,447.5,11064.0,3741.0,107.57211538461537,23.00731350927934,4.96875,0.0,48.9084166666667
47,2016-05-02,436.8333333333333,10624.0,1288.6666666666667,105.00801282051282,23.389058839524765,3.35416666666667,1.52083333333333,55.6767916666667
47,2016-05-03,411.25,9516.666666666666,1179.6666666666667,98.85817307692307,24.5813704028021,2.8125,3.51041666666667,58.2647083333333
47,2016-05-04,417.75,9575.333333333334,1056.3333333333333,100.42067307692308,24.816903676112233,3.07291666666667,2.04166666666667,58.7428333333333
47,2016-05-05,425.5,9646.0,1439.3333333333333,102.28365384615385,25.09211935862879,3.92708333333333,3.09375,59.0719583333333
47,2016-05-06,438.1666666666667,9904.0,4100.666666666667,105.32852564102564,25.165973905043977,2.33333333333333,1.66666666666667,58.9267916666667
47,2016-05-07,435.1666666666667,9798.666666666666,1710.0,104.60737179487178,25.262345784006897,2.07291666666667,1.375,58.3897916666667
47,2016-05-08,418.3333333333333,9600.0,3018.3333333333335,100.56089743589745,24.787702546296295,1.52173913043478,1.10416666666667,57.8734166666667
47,2016-05-09,380.0,8600.666666666666,6004.666666666667,91.34615384615384,25.132547864506627,127.541666666667,3.30434782608696,60.1313333333333
47,2016-05-10,437.0,9728.0,1648.3333333333333,105.04807692307692,25.55305989583333,1.60416666666667,54.78125,60.548125
47,2016-05-11,425.1666666666667,9610.0,1131.6666666666667,102.20352564102564,25.166386287432076,1.78125,1.83333333333333,59.7802083333333
47,2016-05-12,419.8333333333333,9535.333333333334,1326.0,100.92147435897436,25.04529061502249,21.96875,29.75,59.0410416666667
47,2016-05-13,424.6666666666667,9657.333333333334,3246.0,102.08333333333333,25.013587831929673,112.864583333333,57.3854166666667,59.0463333333333
47,2016-05-14,433.0,9645.333333333334,1269.6666666666667,104.08653846153845,25.53616602156484,1.23958333333333,0.826086956521739,58.926
47,2016-05-15,428.1666666666667,9638.0,6122.666666666667,102.92467948717949,25.27033328721957,11.1145833333333,6.30434782608696,59.6455
47,2016-05-16,428.6666666666667,9578.666666666666,9904.666666666666,103.04487179487178,25.456558556050478,49.5760869565217,0.25,61.1475833333334
47,2016-05-17,428.0,9538.0,4675.333333333333,102.88461538461537,25.525337247501223,7.46875,8.54166666666667,61.133
47,2016-05-18,442.25,9740.0,1604.3333333333333,106.31009615384615,25.82818702943189,3.09090909090909,4.4375,60.5685416666667
47,2016-05-19,430.1666666666667,9668.666666666666,1349.6666666666667,103.40544871794873,25.307847227010505,85.0985,33.2291666666667,60.1282083333333
47,2016-05-20,452.25,9968.0,1492.0,108.7139423076923,25.80807333467095,41.9130434782609,1.08333333333333,60.866125
47,2016-05-21,441.0,9771.333333333334,1122.0,106.00961538461537,25.67259671146892,186.728260869565,179.45652173913,59.9030416666666
47,2016-05-22,436.8333333333333,9800.0,1165.3333333333333,105.00801282051282,25.355649092970523,75.5674761904762,3.89130434782609,58.7335833333333
47,2016-05-23,464.1666666666667,10376.0,1396.3333333333333,111.57852564102564,25.446556690653644,25.3125,1.58333333333333,59.3022916666667
47,2016-05-24,451.8333333333333,10055.333333333334,793.6666666666666,108.61378205128204,25.560352162478733,3.48958333333333,21.25,59.461625
47,2016-05-25,438.3333333333333,9854.666666666666,1076.6666666666667,105.36858974358974,25.301577368872053,20.1875,4.88541666666667,59.5177916666667
47,2016-05-26,417.8333333333333,9608.0,993.6666666666666,100.44070512820514,24.737461259135905,3.125,12.6354166666667,58.0594583333333
47,2016-05-27,457.9166666666667,10404.666666666666,1253.0,110.07612179487178,25.03475336921467,140.864583333333,3.90625,59.0287083333333
47,2016-05-28,379.4166666666667,9097.333333333334,888.0,91.20592948717949,23.72396825687625,21.75,5.02083333333333,57.5800833333333
47,2016-05-29,400.9166666666667,9519.333333333334,951.3333333333334,96.37419871794873,23.95701000303476,4.625,22.7395833333333,58.507375
47,2016-05-30,416.0833333333333,9532.0,896.0,100.02003205128204,24.830263265258548,6.41666666666667,11.8229166666667,59.152
47,2016-05-31,380.0,9018.0,923.3333333333334,91.34615384615384,23.969468470466474,88.3541666666667,25.6875,57.3040416666667
47,2016-06-01,455.1666666666667,10338.666666666666,1876.0,109.4150641025641,25.043265303929157,5.1875,10.3958333333333,58.322875
47,2016-06-02,400.8333333333333,9281.333333333334,1341.6666666666667,96.35416666666666,24.566229109802233,34.1979166666667,8.27083333333333,58.142875
47,2016-06-03,417.8333333333333,9629.333333333334,1102.3333333333333,100.44070512820514,24.68265658174098,13.5,58.0434782608696,58.4727083333333
47,2016-06-04,398.4166666666667,9363.333333333334,1258.6666666666667,95.77323717948718,24.204273466239467,12.5104166666667,15.2708333333333,57.3180416666667
47,2016-06-05,449.4166666666667,10227.333333333334,1116.0,108.03285256410255,24.99607397388262,9.85416666666667,11.5,57.490875
47,2016-06-06,422.6666666666667,9750.666666666666,1202.0,101.6025641025641,24.65748210948539,13.5833333333333,15.8854166666667,57.4452916666667
47,2016-06-07,406.1666666666667,10483.333333333334,1128.3333333333333,97.63621794871796,22.038900370959194,13.3854166666667,15.75,56.5688333333333
47,2016-06-08,429.6666666666667,10960.666666666666,1407.6666666666667,103.28525641025641,22.29870952699552,80.4375,12.7391304347826,57.3727083333333
47,2016-06-09,418.25,10638.0,2271.3333333333335,100.54086538461537,22.364593125274173,39.8229166666667,5.28125,57.6117916666667
47,2016-06-10,443.25,11154.0,930.0,106.55048076923077,22.60492872512103,88.3913043478261,8.57291666666667,58.2405
47,2016-06-11,392.4166666666667,10302.0,892.6666666666666,94.33092948717949,21.66760634396773,2.6875,3.98958333333333,56.8828333333333
47,2016-06-12,396.0833333333333,10416.666666666666,1187.3333333333333,95.21233974358975,21.629318666666666,3.65625,5.5,57.084625
47,2016-06-13,440.6666666666667,11200.0,1221.0,105.92948717948718,22.380882936507938,4.15625,5.08333333333333,58.49525
47,2016-06-14,411.6666666666667,10531.333333333334,1262.0,98.95833333333334,22.235524677681415,4.51041666666667,5.79166666666667,57.4342916666667
47,2016-06-15,433.6666666666667,11176.666666666666,1328.3333333333333,104.24679487179486,22.071344069987077,4.89583333333333,6.35416666666667,57.387125
47,2016-06-16,365.6666666666667,9816.0,870.0,87.90064102564102,21.190239291859093,4.32291666666667,5.07291666666667,57.5456666666667
47,2016-06-17,349.5833333333333,9500.0,884.6666666666666,84.03445512820514,20.932068713450292,6.55208333333333,8.84375,58.6115833333333
47,2016-06-18,411.4166666666667,10502.666666666666,967.3333333333334,98.89823717948718,22.28267556387796,5.97916666666667,7.33333333333333,59.8090416666667
47,2016-06-19,376.25,9926.666666666666,1045.3333333333333,90.44471153846155,21.560464237743453,6.86458333333333,8.16666666666667,59.7611666666666
47,2016-06-20,382.9166666666667,10063.333333333334,1096.6666666666667,92.04727564102564,21.644494589820027,8.52083333333333,9.96875,59.1235
47,2016-06-21,345.3333333333333,9386.666666666666,969.3333333333334,83.01282051282051,20.9272490530303,10.6666666666667,11.53125,58.706875
47,2016-06-22,340.3333333333333,9240.666666666666,1078.0,81.81089743589743,20.95010581247144,12.9166666666667,13.5416666666667,58.7900416666667
47,2016-06-23,393.8333333333333,9946.0,1041.3333333333333,94.67147435897436,22.52418336796479,8.78125,9.59375,58.8905
47,2016-06-24,366.3333333333333,9542.666666666666,998.3333333333334,88.06089743589743,21.836937031344604,9.65625,11.0104166666667,59.127625
47,2016-06-25,334.1666666666667,9086.0,1052.3333333333333,80.32852564102564,20.920662435492943,16.15625,17.78125,58.6002916666667
47,2016-06-26,380.0833333333333,9941.333333333334,1140.3333333333333,91.3661858974359,21.747995182850502,18.3645833333333,20.71875,58.078125
47,2016-06-27,384.5833333333333,10129.333333333334,1115.6666666666667,92.44791666666666,21.59705996884735,24.1458333333333,25.5729166666667,57.7802083333333
47,2016-06-28,295.5833333333333,7942.0,4751.333333333333,71.0536858974359,21.170694129662273,27.0729166666667,24.8333333333333,57.7003333333333
47,2016-06-29,335.4166666666667,9012.666666666666,2412.6666666666665,80.62900641025641,21.169781110535787,26.1041666666667,27.375,58.192375
47,2016-06-30,405.0,10159.333333333334,1130.6666666666667,97.35576923076923,22.676438742699652,18.3229166666667,19.46875,60.2567916666667
47,2016-07-01,410.0833333333333,10148.666666666666,975.0,98.57772435897436,22.98519373097725,9.875,9.03125,59.8975833333334
47,2016-07-02,434.3333333333333,10404.666666666666,2399.6666666666665,104.40705128205127,23.74542940133701,5.60416666666667,4.85416666666667,61.955875
47,2016-07-03,289.6666666666667,7138.666666666667,11811.333333333334,69.63141025641025,23.081629000124515,5.86458333333333,7.46875,61.3730416666667
47,2016-07-04,317.4166666666667,8130.666666666667,5574.0,76.30208333333334,22.206934309063083,1.45833333333333,1.3125,59.1469166666667
47,2016-07-05,356.9166666666667,9496.0,746.6666666666666,85.79727564102564,21.38017030562576,2.03125,0.71875,58.5238333333333
47,2016-07-06,378.9166666666667,9746.0,902.0,91.08573717948718,22.11578396835169,3.97916666666667,1.875,59.8266666666667
47,2016-07-07,362.1666666666667,9486.666666666666,1061.0,87.05929487179486,21.716001991098615,6.39583333333333,6.33333333333333,59.1275416666667
47,2016-07-08,412.0833333333333,10390.0,1161.6666666666667,99.05849358974359,22.560802320607422,7.25,8.1875,59.328375
47,2016-07-09,377.25,9724.666666666666,1093.3333333333333,90.68509615384616,22.06681034482759,6.22916666666667,6.77083333333333,59.297
47,2016-07-10,295.1666666666667,7862.666666666667,5530.666666666667,70.95352564102564,21.354159600927026,8.92708333333333,13.25,59.7855
47,2016-07-11,231.66666666666666,6047.333333333333,11509.333333333334,55.68910256410257,21.791377282916255,4.52272727272727,19.1739130434783,59.4602083333333
47,2016-07-12,398.8333333333333,9990.666666666666,865.3333333333334,95.87339743589743,22.708163730592997,1.01041666666667,0.166666666666667,60.292125
47,2016-07-13,379.0,9828.0,947.0,91.10576923076923,21.936083977750645,1.03125,0.0,58.9012916666667
47,2016-07-14,354.0,9506.0,1075.0,85.09615384615384,21.183147485798443,1.44791666666667,0.0,57.1691666666667
47,2016-07-15,361.0,9586.0,1059.3333333333333,86.77884615384616,21.421743514848043,6.76041666666667,2.22916666666667,59.6237083333333
47,2016-07-16,395.0,9848.666666666666,1104.3333333333333,94.95192307692307,22.814171122994654,7.33333333333333,3.14583333333333,61.636875
47,2016-07-17,419.5,10207.333333333334,1266.6666666666667,100.84134615384615,23.37785742276794,7.80208333333333,4.60416666666667,59.2755416666667
47,2016-07-18,456.5833333333333,11329.333333333334,4523.666666666667,109.75560897435896,22.924545672982617,11.8125,12.59375,61.7283333333333
47,2016-07-19,456.0,10784.666666666666,1144.0,109.61538461538463,24.05155467639241,9.82291666666667,10.71875,62.1539583333333
47,2016-07-20,430.9166666666667,10451.333333333334,926.6666666666666,103.58573717948718,23.453444270800112,10.7604166666667,11.2708333333333,61.4715416666667
47,2016-07-21,360.9166666666667,9352.666666666666,1077.3333333333333,86.7588141025641,21.95111168531851,17.6770833333333,18.7916666666667,60.185375
47,2016-07-22,380.4166666666667,9912.666666666666,1047.0,91.4463141025641,21.830016869549624,24.6770833333333,26.3854166666667,58.6600833333333
47,2016-07-23,402.5,10272.666666666666,1045.3333333333333,96.7548076923077,22.287826919332858,32.4791666666667,34.1458333333333,59.364375
47,2016-07-24,403.5,10202.0,1015.0,96.9951923076923,22.49796608508136,25.5729166666667,26.5208333333333,59.5280833333333
47,2016-07-25,360.5833333333333,10414.0,1002.0,86.6786858974359,19.69577678552376,20.375,20.9583333333333,58.3159583333333
47,2016-07-26,452.4166666666667,11910.0,1189.3333333333333,108.75400641025641,21.607865705756133,18.5729166666667,19.625,59.532875
47,2016-07-27,479.0,11940.666666666666,2694.0,115.14423076923077,22.818756630003907,17.6770833333333,19.0208333333333,61.1447916666667
47,2016-07-28,472.6666666666667,11907.333333333334,1148.6666666666667,113.62179487179486,22.580081369090944,15.78125,16.875,61.39125
47,2016-07-29,421.0,11596.0,1001.0,101.20192307692308,20.65184833850753,12.9583333333333,13.9791666666667,60.193875
47,2016-07-30,435.75,11787.333333333334,1011.0,104.74759615384615,21.028430942819973,14.625,15.3541666666667,60.7504166666667
47,2016-07-31,423.0833333333333,11695.333333333334,907.0,101.70272435897436,20.57777199832792,13.5104166666667,13.9375,60.4220833333333
47,2016-08-01,384.5,11241.333333333334,966.6666666666666,92.42788461538461,19.456447930257383,14.53125,14.1458333333333,60.117625
47,2016-08-02,335.3333333333333,8692.0,6960.0,80.60897435897436,21.945326481566703,16.4375,16.6458333333333,59.9222083333333
47,2016-08-03,407.1666666666667,10362.0,1419.0,97.87660256410257,22.35185989405735,21.2083333333333,21.1666666666667,59.9822916666667
47,2016-08-04,406.1666666666667,10182.0,1270.0,97.63621794871796,22.69113522774395,22.7291666666667,20.1041666666667,60.4060416666667
47,2016-08-05,186.66666666666666,4733.333333333333,19569.0,44.871794871794876,22.43286384976526,17.90625,15.75,59.9924166666667
47,2016-08-06,169.33333333333334,4632.0,16782.333333333332,40.705128205128204,20.795000959508727,13.8541666666667,13.4375,60.0363333333333
47,2016-08-07,347.0,8955.333333333334,3198.6666666666665,83.41346153846155,22.041074220203978,11.3958333333333,11.5520833333333,59.681125
47,2016-08-08,369.3333333333333,9478.0,1936.6666666666667,88.78205128205127,22.165975006447685,12.2708333333333,12.0104166666667,60.4038333333333
47,2016-08-09,388.5833333333333,9862.666666666666,972.6666666666666,93.40945512820514,22.411702660988688,14.7604166666667,14.7708333333333,60.1103333333334
47,2016-08-10,370.0,9653.333333333334,1154.6666666666667,88.9423076923077,21.802658839779003,3.90625,3.19791666666667,58.0420833333333
47,2016-08-11,326.75,9044.666666666666,1735.6666666666667,78.54567307692307,20.549822178816246,8.60416666666667,7.89583333333333,58.0765
47,2016-08-12,373.0,9760.0,1588.6666666666667,89.66346153846155,21.739224726775955,5.10416666666667,3.55208333333333,58.0401666666667
47,2016-08-13,384.0833333333333,10071.333333333334,891.6666666666666,92.32772435897436,21.693195483330026,2.65625,0.385416666666667,58.419
47,2016-08-14,407.5833333333333,10433.333333333334,869.3333333333334,97.97676282051282,22.221755857294994,10.09375,4.4375,57.5102083333333
47,2016-08-15,455.3333333333333,10986.666666666666,1061.0,109.45512820512822,23.574828074433654,8.33333333333333,5.32291666666667,61.4688333333333
47,2016-08-16,342.5,9096.0,13.666666666666666,82.33173076923077,21.418801304602756,3.78125,0.666666666666667,59.2869166666667
47,2016-08-17,319.0,9048.666666666666,39.333333333333336,76.6826923076923,20.05354380019156,6.16666666666667,1.91666666666667,57.76575
47,2016-08-18,403.8333333333333,10655.333333333334,31.666666666666668,97.07532051282051,21.558580470917015,5.21875,1.82291666666667,57.298375
47,2016-08-19,420.8333333333333,10612.0,42.333333333333336,101.16185897435896,22.55786164509779,5.875,2.0,58.606625
47,2016-08-20,396.1666666666667,10032.666666666666,19.0,95.2323717948718,22.461904999224753,4.75,1.28125,57.6373333333333
47,2016-08-21,397.6666666666667,9964.0,2.3333333333333335,95.59294871794873,22.702333957803646,5.79166666666667,1.33333333333333,58.605125
47,2016-08-22,420.1666666666667,10330.666666666666,44.666666666666664,101.00160256410255,23.135467755119596,14.2083333333333,9.26041666666667,58.25725
47,2016-08-23,310.3333333333333,7559.333333333333,1254.0,74.59935897435898,23.352316488814413,17.4270833333333,17.0833333333333,58.8367083333333
47,2016-08-24,461.1666666666667,11072.0,1215.6666666666667,110.85737179487178,23.692826248394347,1.79166666666667,0.4375,57.603625
47,2016-08-25,384.5833333333333,9960.0,55.333333333333336,92.44791666666666,21.964238900044624,2.76041666666667,0.447916666666667,58.6227083333333
47,2016-08-26,399.0,10138.0,453.0,95.91346153846155,22.38750246596962,24.65625,22.4270833333333,58.2679583333333
47,2016-08-27,270.3333333333333,6486.666666666667,709.3333333333334,64.98397435897436,23.706260705721135,70.4021739130435,10.9583333333333,60.8322916666667
47,2016-08-28,448.1666666666667,10732.0,563.0,107.73237179487178,23.754392367581893,14.7916666666667,11.1666666666667,60.9912916666667
47,2016-08-29,414.75,10413.333333333334,107.33333333333333,99.69951923076923,22.655917893725995,10.6145833333333,4.10416666666667,59.67625
47,2016-08-30,364.0833333333333,9658.666666666666,78.0,87.52003205128204,21.442166218019512,13.78125,6.16666666666667,58.6419583333333
47,2016-08-31,381.1666666666667,10028.0,29.333333333333332,91.62660256410257,21.621490382484602,12.5833333333333,7.125,57.2342083333333
47,2016-09-01,418.9166666666667,10918.666666666666,47.0,100.70112179487178,21.824438016444823,52.5625,12.5625,59.4292083333333
47,2016-09-02,433.0833333333333,11000.0,72.66666666666667,104.10657051282051,22.39565782828283,33.4166666666667,7.08333333333333,60.4195833333333
47,2016-09-03,383.0,9600.0,1536.6666666666667,92.0673076923077,22.69407986111111,3.79166666666667,7.40625,59.614
47,2016-09-04,401.8333333333333,10070.666666666666,50.666666666666664,96.59455128205127,22.697225716051015,2.60416666666667,1.79166666666667,59.6228333333333
47,2016-09-05,416.1666666666667,10233.333333333334,97.66666666666667,100.0400641025641,23.133173181324647,16.1979166666667,0.875,59.213125
47,2016-09-06,449.5833333333333,10056.0,189.0,108.07291666666667,25.431382867055596,2.79166666666667,0.489583333333333,58.6353333333333
47,2016-09-07,448.75,9874.666666666666,61.0,107.87259615384615,25.85038735484742,10.0208333333333,7.16666666666667,58.1850416666667
47,2016-09-08,467.3333333333333,11529.333333333334,703.6666666666666,112.33974358974359,23.057254924636673,9.05208333333333,7.33333333333333,59.3495833333333
47,2016-09-09,438.6666666666667,10842.666666666666,227.33333333333334,105.44871794871796,23.013547302836532,1.54166666666667,0.1875,59.1094166666667
47,2016-09-10,401.0833333333333,10098.666666666666,40.333333333333336,96.41426282051282,22.592048730305432,8.11458333333333,5.95833333333333,57.9985833333333
47,2016-09-11,454.75,11126.666666666666,587.3333333333334,109.31490384615385,23.248378520071896,29.1354166666667,22.0833333333333,60.1501666666667
47,2016-09-12,444.75,10800.0,67.0,106.9110576923077,23.424872685185186,113.979166666667,4.21428571428571,59.3539166666667
47,2016-09-13,455.0833333333333,10998.666666666666,260.3333333333333,109.39503205128204,23.536177364933124,21.2261904761905,113.488636363636,58.334625
47,2016-09-14,457.0833333333333,11048.0,646.6666666666666,109.87580128205127,23.53405468058573,2.32291666666667,1.35416666666667,59.2080833333333
47,2016-09-15,411.9166666666667,10398.666666666666,38.0,99.01842948717949,22.53288215369492,1.23958333333333,14.1666666666667,58.69325
47,2016-09-16,438.25,10861.333333333334,224.33333333333334,105.3485576923077,22.95217361281611,9.84375,9.08695652173913,57.3072916666667
47,2016-09-17,473.5833333333333,11376.0,2218.3333333333335,113.84214743589745,23.680554334661664,3.53125,3.77083333333333,58.3904583333333
47,2016-09-18,415.0833333333333,10456.0,63.333333333333336,99.77964743589743,22.581602535492646,1.16666666666667,0.427083333333333,57.0129166666667
47,2016-09-19,416.5,10413.333333333334,96.66666666666667,100.1201923076923,22.751512483994876,5.85416666666667,4.91666666666667,57.7585416666667
47,2016-09-20,439.1666666666667,10676.888874999999,1282.0,105.56891025641026,23.397512310334776,8.17708333333333,8.40625,58.083875
47,2016-09-21,469.3333333333333,11401.333333333334,3358.0,112.82051282051282,23.415896776205514,7.36458333333333,7.11458333333333,57.8275416666667
47,2016-09-22,473.5,11426.666666666666,3812.0,113.82211538461537,23.571404609101513,53.5833333333333,17.0416666666667,58.181125
47,2016-09-23,474.8333333333333,11433.333333333334,3397.3333333333335,114.14262820512822,23.62399659863945,5.36458333333333,5.58333333333333,58.4564583333333
47,2016-09-24,474.75,11520.0,3230.3333333333335,114.12259615384615,23.442154947916663,58.625,20.8333333333333,58.660625
47,2016-09-25,474.75,11809.333333333334,5329.333333333333,114.12259615384615,22.867812888111096,23.8958333333333,17.34375,58.630375
47,2016-09-26,474.8333333333333,11940.0,5237.666666666667,114.14262820512822,22.62152661455425,11.96875,58.3229166666667,58.148625
47,2016-09-27,473.5,11936.0,3005.3333333333335,113.82211538461537,22.56556495755138,5.4375,16.5729166666667,56.5327916666667
47,2016-09-28,473.6666666666667,11934.666666666666,2051.3333333333335,113.86217948717949,22.576029680110228,7.19791666666667,9.03125,56.855
47,2016-09-29,474.8333333333333,11940.0,3183.0,114.14262820512822,22.62152661455425,4.875,4.66666666666667,58.8275
47,2016-09-30,474.75,11940.0,4262.0,114.12259615384615,22.617556532663315,10.71875,4.25,59.228
47,2016-10-01,474.75,11938.666666666666,5392.333333333333,114.12259615384615,22.620082505025685,3.61458333333333,3.4375,58.6585833333333
47,2016-10-02,469.25,11897.333333333334,4243.666666666667,112.80048076923077,22.435703378908435,7.53125,10.6666666666667,57.9333333333333
47,2016-10-03,474.75,11938.666666666666,6903.666666666667,114.12259615384615,22.620082505025685,6.84375,3.17708333333333,58.728375
47,2016-10-04,447.0,11242.666666666666,10983.333333333334,107.45192307692308,22.61638697817837,3.65625,3.94791666666667,59.510625
47,2016-10-05,474.8333333333333,11404.0,10822.0,114.14262820512822,23.684762169219372,3.6875,3.28125,59.0038333333333
47,2016-10-06,474.8333333333333,11438.666666666666,5339.333333333333,114.14262820512822,23.612981796635193,2.82291666666667,3.19791666666667,58.5827083333333
47,2016-10-07,474.0,11078.666666666666,5635.0,113.9423076923077,24.33749548682152,3.16666666666667,4.85416666666667,58.8932083333333
47,2016-10-08,474.8333333333333,11110.666666666666,5620.333333333333,114.14262820512822,24.3100649025961,9.76041666666667,5.23958333333333,57.4993333333333
47,2016-10-09,473.0,11248.0,8578.0,113.70192307692308,23.92053402086297,17.9166666666667,3.14583333333333,58.694125
47,2016-10-10,474.1666666666667,11293.333333333334,8997.666666666666,113.98237179487178,23.883276761117667,1.36458333333333,0.770833333333333,60.777625
47,2016-10-11,477.8333333333333,11057.333333333334,11064.0,114.86378205128204,24.581652699063465,4.67708333333333,4.80208333333333,60.61675
47,2016-10-12,474.0,11241.333333333334,2340.3333333333335,113.9423076923077,23.98532202585696,1.89583333333333,2.1875,58.3043333333333
47,2016-10-13,474.75,11825.333333333334,6760.333333333333,114.12259615384615,22.836872110722737,4.85416666666667,17.96875,59.1302083333333
47,2016-10-14,474.75,11938.666666666666,10261.0,114.12259615384615,22.620082505025685,1.67708333333333,8.83333333333333,61.0820833333333
47,2016-10-15,474.6666666666667,11932.0,10958.333333333334,114.1025641025641,22.62874809103438,2.29166666666667,2.32291666666667,59.6367916666667
47,2016-10-16,474.5,11898.666666666666,14742.0,114.0625,22.684173296727923,0.270833333333333,5.45833333333333,59.7497083333333
47,2016-10-17,474.8333333333333,11877.333333333334,10385.0,114.14262820512822,22.740881323903604,3.67708333333333,5.58333333333333,59.04225
47,2016-10-18,474.6666666666667,11898.666666666666,7279.333333333333,114.1025641025641,22.692141042880625,4.3125,4.375,58.3985
47,2016-10-19,474.8333333333333,11936.0,6876.0,114.14262820512822,22.629107555108728,2.79166666666667,4.85416666666667,60.2432083333333
47,2016-10-20,474.6666666666667,11869.333333333334,6036.333333333333,114.1025641025641,22.748221373474127,3.48958333333333,4.20833333333333,59.919375
47,2016-10-21,474.8333333333333,11890.666666666666,4533.0,114.14262820512822,22.71538134484563,2.55208333333333,2.58333333333333,59.8880833333333
47,2016-10-22,474.8333333333333,11797.333333333334,2656.0,114.14262820512822,22.895091640295355,2.15625,2.01041666666667,59.4191666666667
47,2016-10-23,469.8333333333333,11754.666666666666,2778.6666666666665,112.94070512820514,22.736234781457956,3.14583333333333,4.72916666666667,57.8625
47,2016-10-24,474.8333333333333,11937.333333333334,3215.6666666666665,114.14262820512822,22.626580010424806,2.13541666666667,1.61458333333333,58.8543333333333
47,2016-10-25,468.4166666666667,11789.333333333334,1374.0,112.60016025641026,22.601024702178993,4.66666666666667,4.3125,60.174375
47,2016-10-26,469.4166666666667,11821.333333333334,1768.3333333333333,112.84054487179486,22.587963615685393,6.09375,3.9375,60.0116666666667
47,2016-10-27,474.8333333333333,11936.0,1116.0,114.14262820512822,22.629107555108728,1.88541666666667,1.45833333333333,59.1102916666667
47,2016-10-28,473.8333333333333,11910.666666666666,782.0,113.90224358974359,22.629480111198177,2.70833333333333,2.27083333333333,60.1057083333333
47,2016-10-29,474.75,11921.333333333334,1480.6666666666667,114.12259615384615,22.652971563583492,3.125,3.20833333333333,58.6289166666667
47,2016-10-30,474.75,11865.333333333334,3410.0,114.12259615384615,22.759885239914595,1.85416666666667,1.94791666666667,59.9512083333333
47,2016-10-31,474.8333333333333,11838.666666666666,2230.6666666666665,114.14262820512822,22.815156079888876,3.125,4.26041666666667,60.6045833333333
47,2016-11-01,473.25,11829.333333333334,2126.6666666666665,113.76201923076923,22.75701997858431,1.66666666666667,1.78125,58.9672916666667
47,2016-11-02,472.0,11888.0,2148.6666666666665,113.46153846153845,22.584903544190222,2.42708333333333,2.54166666666667,57.2074583333333
47,2016-11-03,464.8333333333333,11728.0,1539.6666666666667,111.73878205128204,22.545420740488105,4.1875,3.3125,57.7380833333333
47,2016-11-04,463.4166666666667,11781.333333333334,2115.3333333333335,111.39823717948718,22.374958738871285,1.47916666666667,3.89583333333333,58.61575
47,2016-11-05,430.8333333333333,11114.666666666666,2295.6666666666665,103.56570512820514,22.049456673864366,1.61458333333333,2.13541666666667,59.0545
47,2016-11-06,449.4166666666667,11416.444458333333,1350.0,108.03285256410255,22.392539243595326,0.880434782608696,1.04347826086957,60.108347826087
47,2016-11-07,474.5833333333333,11892.0,1356.6666666666667,114.08253205128204,22.700876172590352,0.541666666666667,1.64583333333333,60.11
47,2016-11-08,467.3333333333333,11754.666666666666,1057.6666666666667,112.33974358974359,22.615254461585,2.4375,4.57291666666667,58.775875
47,2016-11-09,442.3333333333333,11456.0,1485.0,106.33012820512822,21.963507720360024,1.48958333333333,2.02083333333333,57.7285
47,2016-11-10,460.25,11732.0,1722.6666666666667,110.63701923076923,22.315508154335724,0.90625,0.802083333333333,57.7992083333333
47,2016-11-11,441.75,11497.333333333334,1098.0,106.18990384615385,21.8556875507364,1.8125,1.45833333333333,56.8010833333333
47,2016-11-12,473.6666666666667,11854.666666666666,2044.6666666666667,113.86217948717949,22.728381696847,0.822916666666667,0.59375,58.235875
47,2016-11-13,474.6666666666667,11937.333333333334,1788.6666666666667,114.1025641025641,22.618638072899213,1.15625,1.36458333333333,58.7582083333334
47,2016-11-14,474.8333333333333,11932.0,1616.3333333333333,114.14262820512822,22.63669357842589,1.77083333333333,0.979166666666667,58.73
47,2016-11-15,474.75,11906.666666666666,2218.3333333333335,114.12259615384615,22.68087555991041,0.666666666666667,0.770833333333333,58.4459166666667
47,2016-11-16,463.0833333333333,11702.666666666666,1471.6666666666667,111.31810897435896,22.509163391059968,0.395833333333333,0.333333333333333,56.96175
47,2016-11-17,474.3333333333333,11934.666666666666,1969.6666666666667,114.0224358974359,22.6078045283581,0.822916666666667,0.739583333333333,57.49175
47,2016-11-18,474.6666666666667,11938.666666666666,1595.3333333333333,114.1025641025641,22.616111979748347,2.27083333333333,2.75,57.017125
47,2016-11-19,474.8333333333333,11901.333333333334,1762.6666666666667,114.14262820512822,22.69502249981328,0.895833333333333,1.22916666666667,57.563
47,2016-11-20,474.75,11937.333333333334,3748.6666666666665,114.12259615384615,22.62260904166201,1.61458333333333,1.60416666666667,57.8491666666667
47,2016-11-21,474.75,11932.0,4383.333333333333,114.12259615384615,22.632720834730137,1.97916666666667,2.01041666666667,58.7695833333333
47,2016-11-22,474.8333333333333,11926.666666666666,2152.6666666666665,114.14262820512822,22.646816191540893,2.21875,2.1875,58.5742083333334
47,2016-11-23,474.75,11940.0,2926.6666666666665,114.12259615384615,22.617556532663315,2.33333333333333,2.25,57.674
47,2016-11-24,474.75,11938.666666666666,1049.3333333333333,114.12259615384615,22.620082505025685,2.15625,2.11458333333333,58.5505
47,2016-11-25,471.5,11884.0,1482.6666666666667,113.34134615384615,22.568572590598,2.09375,2.08333333333333,59.095125
47,2016-11-26,474.3333333333333,11928.0,2389.0,114.0224358974359,22.620440233996572,1.96875,1.83333333333333,60.1832083333333
47,2016-11-27,474.8333333333333,11869.333333333334,3785.0,114.14262820512822,22.756208810754135,1.61458333333333,1.375,60.5629166666667
47,2016-11-28,474.75,11858.666666666666,4792.0,114.12259615384615,22.772680318192037,1.84375,1.67708333333333,59.9535416666667
47,2016-11-29,474.75,11788.0,8107.0,114.12259615384615,22.909197913131997,2.0625,1.90625,59.2006666666667
47,2016-11-30,474.75,11817.333333333334,2667.6666666666665,114.12259615384615,22.852332026401893,2.45833333333333,2.38541666666667,57.9119583333334
47,2016-12-01,474.5,11881.333333333334,4444.666666666667,114.0625,22.71726658063068,1.96875,1.91666666666667,58.1252916666667
47,2016-12-02,474.3333333333333,11904.0,1743.3333333333333,114.0224358974359,22.66604596027479,2.0,2.0,58.5010416666667
47,2016-12-03,474.75,11933.333333333334,4665.0,114.12259615384615,22.63019203910614,2.0,2.0,59.917375
47,2016-12-04,474.75,11890.666666666666,4295.333333333333,114.12259615384615,22.711394791433055,1.9375,1.95833333333333,60.4950833333333
47,2016-12-05,398.25,9961.333333333334,5992.0,95.73317307692307,22.74172215901486,2.33333333333333,2.15625,58.4085
47,2016-12-06,406.3333333333333,10385.333333333334,1175.3333333333333,97.67628205128204,22.255996704754573,2.15625,2.07291666666667,58.4195
47,2016-12-07,469.5,11794.666666666666,3730.3333333333335,112.86057692307692,22.643051944381646,1.95833333333333,1.95833333333333,59.2225833333333
47,2016-12-08,467.5,11740.0,1237.0,112.3798076923077,22.651582907438954,1.63541666666667,1.63541666666667,58.6300416666667
47,2016-12-09,472.8333333333333,11865.333333333334,1575.0,113.66185897435896,22.66799874517736,1.07291666666667,1.07291666666667,60.0637916666667
47,2016-12-10,473.3333333333333,11862.666666666666,1197.3333333333333,113.78205128205127,22.697070173466713,1.375,1.34375,59.774375
47,2016-12-11,472.25,11865.333333333334,854.6666666666666,113.52163461538463,22.640033290257332,1.02083333333333,1.0,59.1020416666667
47,2016-12-12,471.0,11866.666666666666,1045.3333333333333,113.22115384615385,22.5775702247191,1.0,1.02083333333333,57.191
47,2016-12-13,465.25,11770.666666666666,802.6666666666666,111.8389423076923,22.483833399410962,0.979166666666667,0.958333333333333,58.010625
47,2016-12-14,474.3333333333333,11886.666666666666,1046.3333333333333,114.0224358974359,22.699097962235932,0.59375,0.635416666666667,59.0525
47,2016-12-15,472.1666666666667,11786.666666666666,1346.3333333333333,113.50160256410255,22.787115855957765,0.427083333333333,0.510416666666667,58.7969166666667
47,2016-12-16,474.5,11858.666666666666,1089.3333333333333,114.0625,22.76068838542838,0.916666666666667,0.927083333333333,59.4439583333333
47,2016-12-17,460.0,11645.333333333334,1436.6666666666667,110.57692307692308,22.46937256697962,0.885416666666667,0.916666666666667,57.7049583333333
47,2016-12-18,469.5,11792.0,1087.3333333333333,112.86057692307692,22.64817248982361,0.760416666666667,0.65625,58.4543333333333
47,2016-12-19,474.5,11854.666666666666,1451.0,114.0625,22.768368293780227,0.864583333333333,0.75,58.394875
47,2016-12-20,449.5,11836.0,1285.6666666666667,108.05288461538463,21.60278669595584,0.739583333333333,0.208333333333333,53.4102916666667
47,2016-12-21,459.6666666666667,11629.333333333334,1109.6666666666667,110.49679487179486,22.483982075976456,0.479166666666667,0.260416666666667,55.4900416666667
47,2016-12-22,451.1666666666667,11810.666666666666,904.3333333333334,108.45352564102564,21.729394803191088,0.833333333333333,0.572916666666667,53.48625
47,2016-12-23,469.6666666666667,11916.0,922.6666666666666,112.90064102564104,22.42044776397747,0.916666666666667,0.84375,57.9525833333333
47,2016-12-24,474.75,11890.666666666666,1053.3333333333333,114.12259615384615,22.711394791433055,1.0,1.0,58.7869583333333
47,2016-12-25,474.75,11918.666666666666,887.3333333333334,114.12259615384615,22.658039909385835,0.583333333333333,0.572916666666667,59.4760833333333
47,2016-12-26,474.4166666666667,11932.0,1753.3333333333333,114.04246794871796,22.616829859947106,0.625,0.5,57.824
47,2016-12-27,469.5,11940.0,1461.3333333333333,112.86057692307692,22.367441373534337,0.802083333333333,0.197916666666667,54.8120833333333
47,2016-12-28,470.25,11938.666666666666,1534.0,113.04086538461537,22.40567414004914,0.208333333333333,0.0208333333333333,55.879625
47,2016-12-29,468.75,11940.0,2921.3333333333335,112.68028846153845,22.331710636515915,0.0,0.0208333333333333,56.5438333333333
47,2016-12-30,466.4166666666667,11938.666666666666,2924.6666666666665,112.11939102564104,22.22302997729134,0.0833333333333333,0.0416666666666667,56.0557083333333
47,2016-12-31,467.6666666666667,11938.666666666666,1491.6666666666667,112.41987179487178,22.282587856451492,0.489583333333333,0.0625,53.75025
47,2017-01-01,467.3333333333333,11940.0,2297.0,112.33974358974359,22.264219244369997,0.416666666666667,0.135416666666667,58.356375
47,2017-01-02,473.1666666666667,11940.0,3038.6666666666665,113.74198717948718,22.54212497673553,0.770833333333333,0.479166666666667,58.1615
47,2017-01-03,349.5833333333333,8881.333333333334,7719.333333333333,84.03445512820514,22.39018009057699,0.520833333333333,0.1875,54.0367083333333
47,2017-01-04,402.0833333333333,11400.0,2385.0,96.65464743589743,20.063017787524366,0.729166666666667,0.677083333333333,51.81775
47,2017-01-05,428.25,11648.0,2313.0,102.94471153846155,20.91370836195055,1.0,0.46875,50.990375
47,2017-01-06,313.3333333333333,8814.666666666666,6004.0,75.32051282051282,20.22021378510563,1.0,0.270833333333333,54.44825
47,2017-01-07,317.75,8900.0,7480.0,76.38221153846155,20.308628277153556,0.71875,0.208333333333333,54.066625
47,2017-01-08,328.0833333333333,9010.666666666666,5450.666666666667,78.8661858974359,20.711534785932724,0.239583333333333,0.0208333333333333,54.028125
47,2017-01-09,413.25,11368.0,1734.0,99.3389423076923,20.67825255102041,0.78125,0.21875,52.6752916666667
