ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
47,2019-01-08,345.5833333333333,10241.833333333334,0.0,83.07291666666666,19.193762781186095,0.0,0.0,0.0
47,2019-01-09,384.1666666666667,10873.333333333334,0.5,92.34775641025641,20.097498978132023,0.0,0.0,0.0
47,2019-01-10,359.5,10656.333333333334,0.16666666666666666,86.41826923076923,19.19005129969658,0.0,0.0,0.0
47,2019-01-11,388.1666666666667,10870.5,0.0,93.30929487179486,20.31204994148281,0.0,0.0,0.0
47,2019-01-12,394.6666666666667,11102.333333333334,0.0,94.87179487179486,20.220934538285242,0.0,0.0,0.0
47,2019-01-13,393.0,11404.166666666666,0.0,94.47115384615384,19.602616002922908,0.0,0.0,0.0
47,2019-01-14,403.5833333333333,11191.833333333334,0.0,97.01522435897436,20.51242597528952,0.0,0.0,0.0
47,2019-01-15,375.0,10770.166666666666,0.16666666666666666,90.14423076923077,19.805868061466086,0.0,0.0,0.0
47,2019-01-16,397.4166666666667,10929.0,0.0,95.53285256410257,20.684769624139648,0.0,0.0,0.0
47,2019-01-17,394.1666666666667,11136.666666666666,0.0,94.75160256410257,20.133056470118728,0.0,0.0,0.0
47,2019-01-18,387.6666666666667,11019.666666666666,0.0,93.18910256410257,20.011287899412164,0.0,0.0,0.0
47,2019-01-19,387.1666666666667,11433.5,0.3333333333333333,93.06891025641025,19.262107452272318,0.0,0.0,0.0
47,2019-01-20,389.3333333333333,11125.0,432.8333333333333,93.58974358974359,19.90703620474407,0.0,0.0,0.0
47,2019-01-21,373.5833333333333,10420.833333333334,270.6666666666667,89.8036858974359,20.392481673997068,0.0,0.0,0.0
47,2019-01-22,370.75,10635.833333333334,19.833333333333332,89.12259615384616,19.82871973673901,0.0,0.0,0.0
47,2019-01-23,383.0,10593.666666666666,171.33333333333334,92.0673076923077,20.565416443787168,0.0,0.0,0.0
47,2019-01-24,362.3333333333333,10389.833333333334,2.3333333333333335,87.09935897435898,19.83739980857355,0.0,0.0,0.0
47,2019-01-25,350.5,10416.5,176.16666666666666,84.2548076923077,19.140410246563945,0.0,0.0,0.0
47,2019-01-26,366.0,10855.166666666666,51.5,87.98076923076923,19.179161996591485,0.0,0.0,0.0
47,2019-01-27,371.8333333333333,10500.333333333334,374.8333333333333,89.38301282051282,20.143283811095944,0.0,0.0,0.0
47,2019-01-28,370.5,10299.833333333334,358.0,89.0625,20.46176313532581,0.0,0.0,0.0
47,2019-01-29,361.75,10102.833333333334,362.8333333333333,86.95913461538461,20.368093934044904,0.0,0.0,0.0
47,2019-01-30,350.75,10175.833333333334,386.1666666666667,84.31490384615384,19.607071492916223,0.0,0.0,0.0
47,2019-01-31,327.4166666666667,9920.666666666666,656.1666666666666,78.70592948717949,18.77348772483928,0.0,0.0,0.0
47,2019-02-01,341.9166666666667,10239.166666666666,203.66666666666666,82.19150641025641,18.995061175768427,0.0,0.0,0.0
47,2019-02-02,315.8333333333333,9880.333333333334,281.0,75.92147435897436,18.18324561699448,0.0,0.0,0.0
47,2019-02-03,354.8333333333333,10655.166666666666,51.166666666666664,85.29647435897436,18.94301929684608,0.0,0.0,0.0
47,2019-02-04,354.0,10475.833333333334,0.0,85.09615384615384,19.222050751730173,0.0,0.0,0.0
47,2019-02-05,385.25,11287.333333333334,0.0,92.60817307692307,19.414952601736456,0.0,0.0,0.0
47,2019-02-06,403.25,11467.0,0.0,96.93509615384616,20.003666317839595,0.0,0.0,0.0
47,2019-02-07,382.1666666666667,11290.0,0.16666666666666666,91.86698717948718,19.255016730636747,0.0,0.0,0.0
47,2019-02-08,393.5,11441.166666666666,0.0,94.59134615384616,19.564081460224045,0.0,0.0,0.0
47,2019-02-09,381.0,11427.833333333334,0.0,91.58653846153845,18.96470605393265,0.0,0.0,0.0
47,2019-02-10,396.4166666666667,11511.0,0.0,95.29246794871796,19.589524271469802,0.0,0.0,0.0
47,2019-02-11,412.75,11902.166666666666,0.0,99.21875,19.726320837942673,0.0,0.0,0.0
47,2019-02-12,379.3333333333333,11489.333333333334,0.16666666666666666,91.18589743589743,18.780675795907314,0.0,0.0,0.0
47,2019-02-13,382.75,11381.833333333334,0.0,92.00721153846155,19.12881272788508,0.0,0.0,0.0
47,2019-02-14,281.5833333333333,8540.666666666666,20.0,67.68830128205127,18.754272044857284,0.0,0.0,0.0
47,2019-02-15,322.25,10022.5,0.0,77.4639423076923,18.289502785399517,0.0,0.0,0.0
47,2019-02-16,354.5,10645.0,0.0,85.21634615384616,18.943298888366996,0.0,0.0,0.0
47,2019-02-17,412.0,9925.833333333334,28.5,99.03846153846155,23.611048610528083,0.0,0.0,0.0
47,2019-02-18,393.25,11660.0,0.0,94.53125,19.184709119496855,0.0,0.0,0.0
47,2019-02-19,366.3333333333333,11513.0,0.0,88.06089743589743,18.099766447590646,0.0,0.0,0.0
47,2019-02-20,355.4166666666667,11413.333333333334,0.16666666666666666,85.43669871794873,17.713742455218068,0.0,0.0,0.0
47,2019-02-21,341.25,10987.166666666666,0.0,82.03125,17.667373299152043,0.0,0.0,0.0
47,2019-02-22,338.5833333333333,10815.0,0.0,81.39022435897436,17.808366723172547,0.0,0.0,0.0
47,2019-02-23,372.4166666666667,11611.166666666666,0.0,89.52323717948718,18.244765575284326,0.0,0.0,0.0
47,2019-02-24,404.5833333333333,11931.0,0.16666666666666666,97.25560897435898,19.28928724424701,0.0,0.0,0.0
47,2019-02-25,396.25,11780.666666666666,0.0,95.25240384615384,19.13306052289061,0.0,0.0,0.0
47,2019-02-26,373.9166666666667,11569.0,1.0,89.8838141025641,18.385017191536768,0.0,0.0,0.0
47,2019-02-27,361.3333333333333,11691.0,1.0,86.85897435897436,17.580912192664826,0.0,0.0,0.0
47,2019-02-28,331.0,10775.833333333334,0.0,79.5673076923077,17.472786327430207,0.0,0.0,0.0
47,2019-03-01,297.6666666666667,9758.5,1231.1666666666667,71.55448717948718,17.351306268609132,0.0,0.0,0.0
47,2019-03-02,317.6666666666667,10359.333333333334,0.16666666666666666,76.36217948717949,17.443148422249394,0.0,0.0,0.0
47,2019-03-03,356.5,11160.166666666666,0.0,85.69711538461539,18.170793446931796,0.0,0.0,0.0
47,2019-03-04,361.0,11197.166666666666,0.0,86.77884615384616,18.339356682494085,0.0,0.0,0.0
47,2019-03-05,352.1666666666667,11104.166666666666,0.0,84.65544871794873,18.040447779862415,0.0,0.0,0.0
47,2019-03-06,339.6666666666667,10913.5,0.0,81.65064102564102,17.70410246229186,0.0,0.0,0.0
47,2019-03-07,324.1666666666667,10558.0,0.0,77.92467948717949,17.465126497021743,0.0,0.0,0.0
47,2019-03-08,318.3333333333333,10388.333333333334,0.16666666666666666,76.5224358974359,17.430958874806137,0.0,0.0,0.0
47,2019-03-09,327.25,10794.333333333334,0.0,78.66586538461539,17.24522511811753,0.0,0.0,0.0
47,2019-03-10,330.9166666666667,10597.166666666666,0.0,79.54727564102564,17.762901771437857,0.0,0.0,0.0
47,2019-03-11,312.3333333333333,10411.0,0.0,75.0801282051282,17.06518212574307,0.0,0.0,0.0
47,2019-03-12,309.6666666666667,10457.0,0.0,74.43910256410257,16.845053287006046,0.0,0.0,0.0
47,2019-03-13,311.8333333333333,10284.0,0.16666666666666666,74.9599358974359,17.248268615756945,0.0,0.0,0.0
47,2019-03-14,321.5,10410.666666666666,1.0,77.28365384615384,17.56659035604508,0.0,0.0,0.0
47,2019-03-15,361.0,11336.666666666666,0.0,86.77884615384616,18.11368715083799,0.0,0.0,0.0
47,2019-03-16,392.5,11841.5,0.16666666666666666,94.35096153846155,18.854628495826823,0.0,0.0,0.0
47,2019-03-17,387.1666666666667,11580.0,0.0,93.06891025641025,19.018420168873533,0.0,0.0,0.0
47,2019-03-18,366.8333333333333,11210.166666666666,0.0,88.18108974358975,18.6140879063152,0.0,0.0,0.0
47,2019-03-19,349.4166666666667,10866.666666666666,0.0,83.99439102564102,18.290783486707564,0.0,0.0,0.0
47,2019-03-20,369.1666666666667,11171.666666666666,0.0,88.74198717948718,18.79704361231289,0.0,0.0,0.0
47,2019-03-21,361.0833333333333,10895.0,0.16666666666666666,86.7988782051282,18.852339248381007,0.0,0.0,0.0
47,2019-03-22,374.0833333333333,11265.333333333334,0.0,89.9238782051282,18.889016698228588,0.0,0.0,0.0
47,2019-03-23,416.25,11937.0,7.5,100.06009615384615,19.8355428499623,0.0,0.0,0.0
47,2019-03-24,416.5,11904.5,3.1666666666666665,100.1201923076923,19.901640836098395,0.0,0.0,0.0
47,2019-03-25,353.8333333333333,10502.833333333334,952.8333333333334,85.05608974358975,19.1636092906147,0.0,0.0,0.0
47,2019-03-26,272.4166666666667,8353.166666666666,4248.166666666667,65.48477564102564,18.55101026224253,0.0,0.0,0.0
47,2019-03-27,357.1666666666667,10743.0,5.166666666666667,85.8573717948718,18.91169185102444,0.0,0.0,0.0
47,2019-03-28,323.5833333333333,9368.166666666666,698.1666666666666,77.78445512820514,19.647919668854925,0.0,0.0,0.0
47,2019-03-29,218.83333333333334,6274.0,5829.666666666667,52.604166666666664,19.840563347855344,0.0,0.0,0.0
47,2019-03-30,244.25,7135.666666666667,4686.0,58.713942307692314,19.47085649553884,0.0,0.0,0.0
47,2019-03-31,242.25,7124.833333333333,3533.8333333333335,58.23317307692307,19.340785749374255,0.0,0.0,0.0
47,2019-04-01,254.5,7398.166666666667,3356.6666666666665,61.17788461538461,19.568102457816128,0.0,0.0,0.0
47,2019-04-02,285.25,8149.5,3107.5,68.56971153846155,19.910388162872973,0.0,0.0,0.0
47,2019-04-03,389.4166666666667,10353.833333333334,465.5,93.60977564102564,21.39431584651954,0.0,0.0,0.0
47,2019-04-04,337.6666666666667,9346.0,0.0,81.1698717948718,20.55168580735668,0.0,0.0,0.0
47,2019-04-05,339.6666666666667,9733.0,0.0,81.65064102564102,19.85140472847244,0.0,0.0,0.0
47,2019-04-06,371.1666666666667,10087.0,169.16666666666666,89.22275641025641,20.93109668109668,0.0,0.0,0.0
47,2019-04-07,364.75,10244.0,0.0,87.68028846153845,20.25399827541325,0.0,0.0,0.0
47,2019-04-08,258.9166666666667,7636.0,4492.166666666667,62.239583333333336,19.287641508061228,0.0,0.0,0.0
47,2019-04-09,401.6666666666667,11565.333333333334,3.5,96.55448717948718,19.755711513334873,0.0,0.0,0.0
47,2019-04-10,413.8333333333333,11812.333333333334,0.16666666666666666,99.47916666666666,19.928509279378424,0.0,0.0,0.0
47,2019-04-11,274.5,8903.0,2063.6666666666665,65.98557692307693,17.538442098169156,0.0,0.0,0.0
47,2019-04-12,296.5,8562.333333333334,2905.6666666666665,71.27403846153845,19.697794604274538,0.0,0.0,0.0
47,2019-04-13,393.5,10663.333333333334,0.0,94.59134615384616,20.991176930290713,0.0,0.0,0.0
47,2019-04-14,386.8333333333333,11502.333333333334,0.16666666666666666,92.98878205128204,19.130352778663266,0.0,0.0,0.0
47,2019-04-15,389.0833333333333,11499.333333333334,0.0,93.52964743589743,19.246643525228517,0.0,0.0,0.0
47,2019-04-16,361.2916666666667,10558.416666666666,279.0,86.84895833333334,19.464541847867554,0.0,0.0,0.0
47,2019-04-17,405.3333333333333,11321.083333333334,6.833333333333333,97.43589743589743,20.36617029681592,0.0,0.0,0.0
47,2019-04-18,387.9166666666667,11395.833333333334,3.3333333333333335,93.24919871794873,19.363211456429006,0.0,0.0,0.0
47,2019-04-19,386.75,11050.0,85.83333333333333,92.96875,19.909166666666664,0.0,0.0,0.0
47,2019-04-20,438.5833333333333,11262.833333333334,272.0,105.4286858974359,22.150804514356462,0.0,0.0,0.0
47,2019-04-21,370.4166666666667,9948.208333333334,18.333333333333332,89.04246794871796,21.180230666884466,0.0,0.0,0.0
47,2019-04-22,363.375,9965.25,21.0,87.34975961538461,20.742059908180927,0.0,0.0,0.0
47,2019-04-23,355.2083333333333,9952.958333333334,7.666666666666667,85.38661858974359,20.300933000099075,0.0,0.0,0.0
47,2019-04-24,419.5,10797.166666666666,85.0,100.84134615384615,22.100759458499912,0.0,0.0,0.0
47,2019-04-25,383.125,10210.083333333334,0.16666666666666666,92.09735576923077,21.3450041217424,0.0,0.0,0.0
47,2019-04-26,371.625,10099.208333333334,433.0,89.3329326923077,20.931609738387085,0.0,0.0,0.0
47,2019-04-27,390.8333333333333,10434.333333333334,0.0,93.95032051282051,21.30649085817121,0.0,0.0,0.0
47,2019-04-28,349.875,9681.333333333334,0.0,84.1045673076923,20.557143902355048,0.0,0.0,0.0
47,2019-04-29,371.75,10201.0,0.16666666666666666,89.36298076923077,20.72971195634415,0.0,0.0,0.0
47,2019-04-30,339.0833333333333,9590.541666666666,370.1666666666667,81.51041666666666,20.111679765509713,0.0,0.0,0.0
47,2019-05-01,348.4166666666667,9719.666666666666,333.5,83.75400641025641,20.390721275306653,0.0,0.0,0.0
47,2019-05-02,332.8333333333333,9384.333333333334,727.0,80.00801282051282,20.17476231070697,0.0,0.0,0.0
47,2019-05-03,346.4583333333333,9855.416666666666,0.0,83.2832532051282,19.996825631702812,0.0,0.0,0.0
47,2019-05-04,389.0,10388.041666666666,15.5,93.50961538461539,21.301047277919725,0.0,0.0,0.0
47,2019-05-05,361.0416666666667,9899.625,0.0,86.78886217948718,20.745486290866793,0.0,0.0,0.0
47,2019-05-06,349.125,9703.833333333334,0.16666666666666666,83.92427884615384,20.46551405801831,0.0,0.0,0.0
47,2019-05-07,405.7916666666667,10854.416666666666,76.33333333333333,97.54607371794873,21.265797460839032,0.0,0.0,0.0
47,2019-05-08,439.1666666666667,11272.25,40.833333333333336,105.56891025641026,22.16173691045611,0.0,0.0,0.0
47,2019-05-09,353.25,9771.5,0.0,84.91586538461539,20.563923143836664,0.0,0.0,0.0
47,2019-05-10,348.2083333333333,9734.375,74.33333333333333,83.70392628205127,20.34773747101837,0.0,0.0,0.0
47,2019-05-11,370.7083333333333,10024.541666666666,72.83333333333333,89.11258012820514,21.03550106890451,0.0,0.0,0.0
47,2019-05-12,365.875,10310.333333333334,0.0,87.95072115384616,20.18575821990883,0.0,0.0,0.0
47,2019-05-13,360.375,10089.291666666666,0.0,86.62860576923077,20.317909251970942,0.0,0.0,0.0
47,2019-05-14,367.7083333333333,10097.333333333334,23.0,88.39142628205127,20.714851143316164,0.0,0.0,0.0
47,2019-05-15,403.9583333333333,10595.541666666666,43.0,97.10536858974359,21.686948388931924,0.0,0.0,0.0
47,2019-05-16,357.0,9657.333333333334,0.16666666666666666,85.8173076923077,21.02790625431451,0.0,0.0,0.0
47,2019-05-17,353.0416666666667,9695.333333333334,10.333333333333334,84.86578525641025,20.71325050425176,0.0,0.0,0.0
47,2019-05-18,376.75,10183.958333333334,56.0,90.56490384615384,21.04367980688583,0.0,0.0,0.0
47,2019-05-19,315.6666666666667,9351.75,536.0,75.88141025641025,19.200868524310664,0.0,0.0,0.0
47,2019-05-20,342.4166666666667,9995.083333333334,6.0,82.31169871794873,19.487382685375866,0.0,0.0,0.0
47,2019-05-21,369.0833333333333,10473.166666666666,192.66666666666666,88.72195512820514,20.046172228499284,0.0,0.0,0.0
47,2019-05-22,370.25,9906.583333333334,8.5,89.00240384615384,21.259654775023343,0.0,0.0,0.0
47,2019-05-23,373.9583333333333,10182.333333333334,4.5,89.89383012820514,20.89108245763359,0.0,0.0,0.0
47,2019-05-24,364.8333333333333,9961.25,8.833333333333334,87.70032051282051,20.833666569066242,0.0,0.0,0.0
47,2019-05-25,384.625,10355.041666666666,99.66666666666667,92.4579326923077,21.12859879044427,0.0,0.0,0.0
47,2019-05-26,371.7083333333333,10185.083333333334,2.0,89.35296474358975,20.75978009780098,0.0,0.0,0.0
47,2019-05-27,308.625,8617.25,2610.1666666666665,74.18870192307693,20.372646435927937,0.0,0.0,0.0
47,2019-05-28,349.0416666666667,8799.5,58.833333333333336,83.9042467948718,22.56338822912918,0.0,0.0,0.0
47,2019-05-29,291.75,7914.458333333333,1376.1666666666667,70.13221153846155,20.968854469931085,0.0,0.0,0.0
47,2019-05-30,314.125,8705.375,287.8333333333333,75.5108173076923,20.52579823767883,0.0,0.0,0.0
47,2019-05-31,343.5,9433.375,11.666666666666666,82.57211538461539,20.713079889223103,0.0,0.0,0.0
47,2019-06-01,378.5833333333333,10028.541666666666,241.5,91.00560897435898,21.47379216264689,0.0,0.0,0.0
47,2019-06-02,320.7083333333333,8756.458333333334,894.0,77.09334935897436,20.833718763135145,0.0,0.0,0.0
47,2019-06-03,335.5833333333333,9213.0,0.16666666666666666,80.66907051282051,20.719742332694143,0.0,0.0,0.0
47,2019-06-04,348.4166666666667,9375.5,2.8333333333333335,83.75400641025641,21.13924738828744,0.0,0.0,0.0
47,2019-06-05,297.3333333333333,8236.5,3144.1666666666665,71.47435897435898,20.53458521351437,0.0,0.0,0.0
47,2019-06-06,320.875,8957.333333333334,0.16666666666666666,77.13341346153845,20.37709093108068,0.0,0.0,0.0
47,2019-06-07,313.875,9847.833333333334,244.33333333333334,75.45072115384616,18.13013649364496,0.0,0.0,0.0
47,2019-06-08,345.7916666666667,10611.666666666666,39.666666666666664,83.1229967948718,18.53599746086592,0.0,0.0,0.0
47,2019-06-09,318.0833333333333,10137.958333333334,17.833333333333332,76.46233974358975,17.847420242679803,0.0,0.0,0.0
47,2019-06-10,306.8333333333333,9939.375,5.0,73.75801282051282,17.56016125538857,0.0,0.0,0.0
47,2019-06-11,315.2916666666667,10240.666666666666,0.16666666666666666,75.79126602564102,17.51335294468676,0.0,0.0,0.0
47,2019-06-12,333.1666666666667,10627.416666666666,0.0,80.08814102564102,17.832772676541545,0.0,0.0,0.0
47,2019-06-13,238.375,7925.375,3413.6666666666665,57.301682692307686,17.10905109642551,0.0,0.0,0.0
47,2019-06-14,305.1666666666667,10075.458333333334,0.16666666666666666,73.3573717948718,17.22889088310016,0.0,0.0,0.0
47,2019-06-15,330.375,10486.666666666666,0.0,79.4170673076923,17.920690956770503,0.0,0.0,0.0
47,2019-06-16,304.9166666666667,10075.333333333334,0.0,73.29727564102564,17.21499012991023,0.0,0.0,0.0
47,2019-06-17,292.5416666666667,9827.708333333334,0.0,70.32251602564102,16.932477617846367,0.0,0.0,0.0
47,2019-06-18,281.375,9449.0,988.5,67.63822115384616,16.9388802166014,0.0,0.0,0.0
47,2019-06-19,301.3333333333333,10145.75,2.5,72.43589743589743,16.894605568286668,0.0,0.0,0.0
47,2019-06-20,252.375,8607.208333333334,1684.6666666666667,60.667067307692314,16.678963368881703,0.0,0.0,0.0
47,2019-06-21,263.5416666666667,9091.0,590.1666666666666,63.35136217948718,16.490076418680257,0.0,0.0,0.0
47,2019-06-22,331.4166666666667,10422.041666666666,6.333333333333333,79.66746794871796,18.088667580861607,0.0,0.0,0.0
47,2019-06-23,294.0416666666667,9750.708333333334,0.0,70.68309294871796,17.1536975233993,0.0,0.0,0.0
47,2019-06-24,259.5833333333333,7607.125,4.333333333333333,62.399839743589745,19.410704146149534,0.0,0.0,0.0
47,2019-06-25,262.6666666666667,7020.291666666667,0.0,63.141025641025635,21.283098003604632,0.0,0.0,0.0
47,2019-06-26,296.5,7666.875,0.16666666666666666,71.27403846153845,21.998413086600905,0.0,0.0,0.0
47,2019-06-27,303.375,7364.208333333333,25.833333333333332,72.9266826923077,23.433586434387045,0.0,0.0,0.0
47,2019-06-28,253.79166666666666,6449.25,29.833333333333332,61.00761217948718,22.38479818928127,0.0,0.0,0.0
47,2019-06-29,268.4583333333333,6578.75,13.333333333333334,64.5332532051282,23.21231975848164,0.0,0.0,0.0
47,2019-06-30,278.6666666666667,6667.083333333333,0.0,66.98717948717949,23.775747349124014,0.0,0.0,0.0
47,2019-07-01,295.9583333333333,7229.833333333333,0.0,71.14383012820514,23.28559421993745,0.0,0.0,0.0
47,2019-07-02,317.5,7597.208333333333,17.0,76.32211538461539,23.772493185545127,0.0,0.0,0.0
47,2019-07-03,323.0416666666667,7439.125,116.83333333333333,77.6542467948718,24.701408842512464,0.0,0.0,0.0
47,2019-07-04,235.20833333333334,5634.333333333333,14.333333333333334,56.540464743589745,23.74625929322211,0.0,0.0,0.0
47,2019-07-05,235.75,5732.833333333333,19.833333333333332,56.67067307692307,23.39200366311015,0.0,0.0,0.0
47,2019-07-06,268.875,6168.333333333333,12.666666666666666,64.63341346153845,24.79520062145366,0.0,0.0,0.0
47,2019-07-07,317.5416666666667,6664.083333333333,5.333333333333333,76.33213141025641,27.104745797329794,0.0,0.0,0.0
47,2019-07-08,304.0416666666667,6628.166666666667,50.0,73.0869391025641,26.093042528937954,0.0,0.0,0.0
47,2019-07-09,305.5,6750.666666666667,54.166666666666664,73.4375,25.74243284613865,0.0,0.0,0.0
47,2019-07-10,309.25,6909.375,144.5,74.3389423076923,25.459858284335894,0.0,0.0,0.0
47,2019-07-11,297.4166666666667,6816.25,96.16666666666667,71.49439102564102,24.82017441978931,0.0,0.0,0.0
47,2019-07-12,268.9583333333333,5924.041666666667,0.16666666666666666,64.65344551282051,25.825690278080604,0.0,0.0,0.0
47,2019-07-13,278.125,6246.958333333333,0.0,66.85697115384616,25.325408365404495,0.0,0.0,0.0
47,2019-07-14,276.4583333333333,6092.75,0.0,66.45633012820514,25.810794022038948,0.0,0.0,0.0
47,2019-07-15,269.6666666666667,6168.083333333333,0.6666666666666666,64.82371794871796,24.869214729949427,0.0,0.0,0.0
47,2019-07-16,290.5833333333333,6703.166666666667,9.0,69.85176282051282,24.65901481057875,0.0,0.0,0.0
47,2019-07-17,314.1666666666667,7002.375,120.5,75.52083333333334,25.521122793655326,0.0,0.0,0.0
47,2019-07-18,266.0416666666667,6119.958333333333,23.666666666666668,63.95232371794872,24.727842872931685,0.0,0.0,0.0
47,2019-07-19,98.625,2638.625,0.16666666666666666,23.707932692307693,21.26152352077313,0.0,0.0,0.0
47,2019-07-20,0.0,185.45833333333334,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-07-21,0.0,185.16666666666666,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-07-22,0.0,177.625,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-07-23,0.0,177.75,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-07-24,0.0,174.625,0.16666666666666666,0.0,0.0,0.0,0.0,0.0
47,2019-07-25,0.0,166.45833333333334,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-07-26,0.0,158.04166666666666,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-07-27,0.0,155.25,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-07-28,0.0,150.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-07-29,0.0,149.875,0.16666666666666666,0.0,0.0,0.0,0.0,0.0
47,2019-07-30,0.0,147.58333333333334,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-07-31,0.0,146.91666666666666,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-01,0.0,145.54166666666666,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-02,0.0,145.04166666666666,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-03,0.0,143.45833333333334,0.16666666666666666,0.0,0.0,0.0,0.0,0.0
47,2019-08-04,0.0,142.79166666666666,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-05,0.0,144.04166666666666,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-06,0.0,142.625,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-07,0.0,143.29166666666666,4.333333333333333,0.0,0.0,0.0,0.0,0.0
47,2019-08-08,0.0,41.416666666666664,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-21,0.0,66.33333333333333,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-22,0.0,143.75,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-23,0.0,143.08333333333334,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-24,0.0,142.375,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-25,0.0,142.08333333333334,0.16666666666666666,0.0,0.0,0.0,0.0,0.0
47,2019-08-26,0.0,140.79166666666666,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-27,0.0,138.95833333333334,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-28,0.0,140.58333333333334,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-29,0.0,144.29166666666666,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-08-30,0.0,145.91666666666666,0.16666666666666666,0.0,0.0,0.0,0.0,0.0
47,2019-08-31,0.0,145.29166666666666,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-09-01,0.0,151.0,152.16666666666666,0.0,0.0,0.0,0.0,0.0
47,2019-09-02,0.0,197.58333333333334,210.16666666666666,0.0,0.0,0.0,0.0,0.0
47,2019-09-03,0.0,208.20833333333334,398.0,0.0,0.0,0.0,0.0,0.0
47,2019-09-04,0.0,207.29166666666666,357.1666666666667,0.0,0.0,0.0,0.0,0.0
47,2019-09-05,0.0,206.41666666666666,367.1666666666667,0.0,0.0,0.0,0.0,0.0
47,2019-09-06,0.0,201.29166666666666,310.3333333333333,0.0,0.0,0.0,0.0,0.0
47,2019-09-07,0.0,195.91666666666666,276.6666666666667,0.0,0.0,0.0,0.0,0.0
47,2019-09-08,0.0,193.29166666666666,297.5,0.0,0.0,0.0,0.0,0.0
47,2019-09-09,0.0,191.95833333333334,263.5,0.0,0.0,0.0,0.0,0.0
47,2019-09-10,0.0,167.66666666666666,114.0,0.0,0.0,0.0,0.0,0.0
47,2019-09-11,0.0,154.125,21.5,0.0,0.0,0.0,0.0,0.0
47,2019-09-12,0.0,187.83333333333334,9.666666666666666,0.0,0.0,0.0,0.0,0.0
47,2019-09-13,0.0,173.83333333333334,35.333333333333336,0.0,0.0,0.0,0.0,0.0
47,2019-09-14,0.0,171.70833333333334,0.16666666666666666,0.0,0.0,0.0,0.0,0.0
47,2019-09-15,0.0,174.125,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-09-16,0.0,177.25,0.0,0.0,0.0,0.0,0.0,0.0
47,2019-09-17,0.0,172.75,0.6666666666666666,0.0,0.0,0.0,0.0,0.0
47,2019-09-18,30.0,1363.7083333333333,7.166666666666667,7.211538461538461,12.513672889486388,0.0,0.0,0.0
47,2019-09-19,86.75,3569.4583333333335,157.33333333333334,20.853365384615387,13.824588231174198,0.0,0.0,0.0
47,2019-09-20,121.54166666666667,4151.125,2008.0,29.216746794871796,16.65499145144723,0.0,0.0,0.0
47,2019-09-21,155.45833333333334,4212.708333333333,1946.3333333333333,37.36979166666667,20.991218700031318,0.0,0.0,0.0
47,2019-09-22,247.95833333333334,5771.666666666667,1628.0,59.60536858974359,24.437822456444312,0.0,0.0,0.0
47,2019-09-23,210.91666666666666,4913.291666666667,2433.1666666666665,50.701121794871796,24.418747897568107,0.0,0.0,0.0
47,2019-09-24,72.41666666666667,2164.625,3409.3333333333335,17.407852564102562,19.030092458919622,0.0,0.0,0.0
47,2019-09-25,179.875,4554.125,319.5,43.23918269230769,22.467300707234283,0.0,0.0,0.0
47,2019-09-26,253.41666666666666,7522.958333333333,136.83333333333334,60.91746794871795,19.161590538592048,0.0,0.0,0.0
47,2019-09-27,89.45833333333333,2582.25,171.66666666666666,21.50440705128205,19.7064118286163,0.0,0.0,0.0
47,2019-09-28,111.125,3168.0416666666665,27.0,26.712740384615387,19.95289545329002,0.0,0.0,0.0
47,2019-09-29,168.33333333333334,4724.25,48.833333333333336,40.46474358974359,20.268531748131682,0.0,0.0,0.0
47,2019-09-30,145.33333333333334,4404.25,31.833333333333332,34.93589743589743,18.770606674108976,0.0,0.0,0.0
47,2019-10-01,112.625,3940.5833333333335,12.166666666666666,27.073317307692307,16.257708249624635,0.0,0.0,0.0
47,2019-10-02,121.91666666666667,3990.2083333333335,54.666666666666664,29.306891025641026,17.380111035695016,0.0,0.0,0.0
47,2019-10-03,147.875,4304.666666666667,34.333333333333336,35.546875,19.540706791079447,0.0,0.0,0.0
47,2019-10-04,124.54166666666667,3933.0416666666665,95.33333333333333,29.93790064102564,18.01238262724284,0.0,0.0,0.0
47,2019-10-05,141.0,4219.25,144.33333333333334,33.894230769230774,19.009421105646737,0.0,0.0,0.0
47,2019-10-06,127.5,5156.333333333333,81.0,30.649038461538463,14.065469648975368,0.0,0.0,0.0
47,2019-10-07,126.875,5077.25,16.166666666666668,30.498798076923077,14.21453132437179,0.0,0.0,0.0
47,2019-10-08,157.16666666666666,5685.541666666667,124.16666666666667,37.780448717948715,15.724383731638975,0.0,0.0,0.0
47,2019-10-09,168.625,5958.958333333333,59.833333333333336,40.534855769230774,16.09669265461665,0.0,0.0,0.0
47,2019-10-10,121.83333333333333,5079.291666666667,46.5,29.286858974358974,13.644197982548963,0.0,0.0,0.0
47,2019-10-11,110.95833333333333,4951.791666666667,0.3333333333333333,26.672676282051285,12.746254862858281,0.0,0.0,0.0
47,2019-10-12,202.58333333333334,6697.75,40.5,48.69791666666667,17.20520365462697,0.0,0.0,0.0
47,2019-10-13,229.41666666666666,7045.375,158.0,55.14823717948718,18.522768088600284,0.0,0.0,0.0
47,2019-10-14,183.625,6588.916666666667,100.66666666666667,44.140625,15.852685064565494,0.0,0.0,0.0
47,2019-10-15,172.75,6912.916666666667,90.83333333333333,41.52644230769231,14.214833343378938,0.0,0.0,0.0
47,2019-10-16,185.70833333333334,7600.625,393.1666666666667,44.641426282051285,13.898474175186617,0.0,0.0,0.0
47,2019-10-17,153.20833333333334,6129.875,466.0,36.828926282051285,14.217256786548575,0.0,0.0,0.0
47,2019-10-18,219.5,8003.958333333333,264.6666666666667,52.76442307692307,15.599646008485383,0.0,0.0,0.0
47,2019-10-19,217.0,8244.25,148.0,52.16346153846154,14.972475765937876,0.0,0.0,0.0
47,2019-10-20,215.58333333333334,8285.5,139.66666666666666,51.822916666666664,14.800674203260044,0.0,0.0,0.0
47,2019-10-21,202.04166666666666,8234.875,66.66666666666667,48.56770833333333,13.956257347224119,0.0,0.0,0.0
47,2019-10-22,236.54166666666666,8445.291666666666,83.33333333333333,56.86097756410257,15.932283932039711,0.0,0.0,0.0
47,2019-10-23,274.7083333333333,8721.75,154.16666666666666,66.03565705128204,17.916502645047665,0.0,0.0,0.0
47,2019-10-24,312.8333333333333,9486.833333333334,178.16666666666666,75.20032051282051,18.757579217980478,0.0,0.0,0.0
47,2019-10-25,319.75,9394.583333333334,211.5,76.86298076923077,19.360566815984388,0.0,0.0,0.0
47,2019-10-26,245.875,8431.166666666666,1436.0,59.104567307692314,16.58867643861071,0.0,0.0,0.0
47,2019-10-27,281.5833333333333,6941.125,1712.8333333333333,67.68830128205127,23.07608436832806,0.0,0.0,0.0
47,2019-10-28,283.6666666666667,8947.208333333334,566.8333333333334,68.18910256410257,18.034570062977433,0.0,0.0,0.0
47,2019-10-29,303.4583333333333,9518.375,576.1666666666666,72.94671474358975,18.13515597754635,0.0,0.0,0.0
47,2019-10-30,322.8333333333333,10073.041666666666,498.8333333333333,77.60416666666666,18.230676213600937,0.0,0.0,0.0
47,2019-10-31,283.0,9192.083333333334,596.3333333333334,68.02884615384616,17.51287792937763,0.0,0.0,0.0
47,2019-11-01,346.875,10229.166666666666,201.33333333333334,83.38341346153845,19.28935845213849,0.0,0.0,0.0
47,2019-11-02,322.875,10506.458333333334,808.3333333333334,77.6141826923077,17.480872875810512,0.0,0.0,0.0
47,2019-11-03,285.0,8553.013874999999,1223.1666666666667,68.50961538461539,18.954429674650797,0.0,0.0,0.0
47,2019-11-04,340.2083333333333,10692.583333333334,1041.6666666666667,81.78084935897436,18.098698344906776,0.0,0.0,0.0
47,2019-11-05,330.875,7787.625,643.0,79.53725961538461,24.16818082106761,0.0,0.0,0.0
47,2019-11-06,297.4166666666667,6655.916666666667,1393.6666666666667,71.49439102564102,25.41806371106743,0.0,0.0,0.0
47,2019-11-07,277.2916666666667,9035.666666666666,2015.5,66.65665064102564,17.456680162565636,0.0,0.0,0.0
47,2019-11-08,293.9583333333333,10201.75,385.6666666666667,70.6630608974359,16.390648527077328,0.0,0.0,0.0
47,2019-11-09,192.95833333333334,8291.666666666666,0.8333333333333334,46.384214743589745,13.237523450586263,0.0,0.0,0.0
47,2019-11-10,185.45833333333334,8086.791666666667,0.16666666666666666,44.581330128205124,13.045331979960462,0.0,0.0,0.0
47,2019-11-11,176.125,7500.5,5.333333333333333,42.33774038461539,13.357212296957979,0.0,0.0,0.0
47,2019-11-12,204.45833333333334,8080.083333333333,133.83333333333334,49.14863782051282,14.393751955253487,0.0,0.0,0.0
47,2019-11-13,321.5,10286.0,736.0,77.28365384615384,17.779498023203057,0.0,0.0,0.0
47,2019-11-14,278.6666666666667,10449.083333333334,479.6666666666667,66.98717948717949,15.170219609907305,0.0,0.0,0.0
47,2019-11-15,263.9166666666667,11127.208333333334,31.5,63.44150641025641,13.491667696424805,0.0,0.0,0.0
47,2019-11-16,293.9583333333333,10736.916666666666,475.1666666666667,70.6630608974359,15.5736794651889,0.0,0.0,0.0
47,2019-11-17,277.5416666666667,11426.125,64.5,66.7167467948718,13.817015951504896,0.0,0.0,0.0
47,2019-11-18,253.79166666666666,11082.166666666666,67.66666666666667,61.00761217948718,13.026799186881826,0.0,0.0,0.0
47,2019-11-19,254.04166666666666,11146.583333333334,69.33333333333333,61.067708333333336,12.964274678090195,0.0,0.0,0.0
47,2019-11-20,254.75,11196.416666666666,52.333333333333336,61.237980769230774,12.942559747538274,0.0,0.0,0.0
47,2019-11-21,241.58333333333334,11064.583333333334,25.0,58.072916666666664,12.419866942823072,0.0,0.0,0.0
47,2019-11-22,251.25,11281.25,16.0,60.39663461538461,12.668753462603878,0.0,0.0,0.0
47,2019-11-23,297.125,11117.791666666666,349.6666666666667,71.42427884615384,15.202174067841712,0.0,0.0,0.0
47,2019-11-24,330.25,10891.208333333334,651.3333333333334,79.38701923076923,17.248518491596815,0.0,0.0,0.0
47,2019-11-25,293.4166666666667,7896.416666666667,1666.1666666666667,70.53285256410257,21.136825423627453,0.0,0.0,0.0
47,2019-11-26,275.9166666666667,9262.875,352.1666666666667,66.3261217948718,16.944047849314842,0.0,0.0,0.0
47,2019-11-27,286.6666666666667,9882.875,1349.6666666666667,68.91025641025641,16.499809575205145,0.0,0.0,0.0
47,2019-11-28,313.7083333333333,10671.666666666666,718.6666666666666,75.41065705128204,16.721638945286063,0.0,0.0,0.0
47,2019-11-29,329.3333333333333,11362.166666666666,271.3333333333333,79.16666666666666,16.487680851167863,0.0,0.0,0.0
47,2019-11-30,310.75,10487.291666666666,1234.3333333333333,74.69951923076923,16.85515802856632,0.0,0.0,0.0
47,2019-12-01,250.83333333333334,8469.291666666666,1801.5,60.296474358974365,16.847024134577698,0.0,0.0,0.0
47,2019-12-02,338.375,11210.416666666666,501.8333333333333,81.34014423076923,17.169654339342127,0.0,0.0,0.0
47,2019-12-03,278.875,9094.916666666666,759.0,67.03725961538461,17.44198453348482,0.0,0.0,0.0
47,2019-12-04,331.3333333333333,10217.166666666666,138.0,79.6474358974359,18.446742682522334,0.0,0.0,0.0
47,2019-12-05,331.0833333333333,10134.291666666666,225.33333333333334,79.58733974358975,18.583561861611226,0.0,0.0,0.0
47,2019-12-06,312.2083333333333,10066.0,74.66666666666667,75.05008012820514,17.643006849239466,0.0,0.0,0.0
47,2019-12-07,314.6666666666667,10363.708333333334,103.66666666666667,75.64102564102564,17.271123726358137,0.0,0.0,0.0
47,2019-12-08,317.1666666666667,10529.0,180.33333333333334,76.24198717948718,17.13505292261584,0.0,0.0,0.0
47,2019-12-09,313.9166666666667,10567.208333333334,35.166666666666664,75.46073717948718,16.898149279939645,0.0,0.0,0.0
47,2019-12-10,284.0,9110.916666666666,475.3333333333333,68.26923076923077,17.731329632034832,0.0,0.0,0.0
47,2019-12-11,308.375,5729.708333333333,149.66666666666666,74.12860576923077,30.614818235366837,0.0,0.0,0.0
47,2019-12-12,314.125,7004.583333333333,156.83333333333334,75.5108173076923,25.50969305811671,0.0,0.0,0.0
47,2019-12-13,308.1666666666667,9169.541666666666,88.0,74.07852564102564,19.117146591902237,0.0,0.0,0.0
47,2019-12-14,214.66666666666666,7200.791666666667,686.0,51.60256410256411,16.957795921358954,0.0,0.0,0.0
47,2019-12-15,232.58333333333334,7079.75,418.6666666666667,55.90945512820513,18.6872633606805,0.0,0.0,0.0
47,2019-12-16,254.25,7311.125,67.5,61.11778846153846,19.781617056198602,0.0,0.0,0.0
47,2019-12-17,260.5416666666667,7912.375,71.33333333333333,62.630208333333336,18.73075842869204,0.0,0.0,0.0
47,2019-12-18,213.125,6663.625,87.16666666666667,51.23197115384615,18.19319126851626,0.0,0.0,0.0
47,2019-12-19,222.20833333333334,5803.916666666667,74.83333333333333,53.415464743589745,21.778311820083182,0.0,0.0,0.0
47,2019-12-20,258.125,6354.458333333333,586.1666666666666,62.04927884615385,23.10662789249018,0.0,0.0,0.0
47,2019-12-21,329.875,7205.416666666667,4197.833333333333,79.296875,26.042060371248482,0.0,0.0,0.0
47,2019-12-22,317.125,6957.958333333333,240.33333333333334,76.23197115384616,25.925891215694257,0.0,0.0,0.0
47,2019-12-23,316.8333333333333,7035.041666666667,3572.3333333333335,76.16185897435898,25.618236486793293,0.0,0.0,0.0
47,2019-12-24,289.25,6343.625,3403.5,69.53125,25.937069367540904,0.0,0.0,0.0
47,2019-12-25,304.25,7084.833333333333,182.83333333333334,73.13701923076923,24.427891740572587,0.0,0.0,0.0
47,2019-12-26,209.0,4890.166666666667,1136.0,50.24038461538461,24.3112709178283,0.0,0.0,0.0
47,2019-12-27,268.875,6035.333333333333,159.33333333333334,64.63341346153845,25.341609825472215,0.0,0.0,0.0
47,2019-12-28,288.9166666666667,7811.708333333333,145.16666666666666,69.4511217948718,21.038346996940135,0.0,0.0,0.0
47,2019-12-29,317.6666666666667,6848.416666666667,122.33333333333333,76.36217948717949,26.38557168526383,0.0,0.0,0.0
47,2019-12-30,336.0416666666667,6734.041666666667,1821.6666666666667,80.7792467948718,28.3858804044954,0.0,0.0,0.0
47,2019-12-31,194.08333333333334,4284.958333333333,2208.8333333333335,46.65464743589743,25.764794160451448,0.0,0.0,0.0
47,2020-01-01,315.5833333333333,10408.0,390.8333333333333,75.8613782051282,17.247724773678367,0.0,0.0,0.0
47,2020-01-02,193.5,3396.6666666666665,1394.3333333333333,46.51442307692308,32.40507850834151,0.0,0.0,0.0
47,2020-01-03,228.29166666666666,4327.416666666667,294.0,54.87780448717948,30.00864481631972,0.0,0.0,0.0
47,2020-01-04,235.5,3910.8333333333335,593.1666666666666,56.61057692307693,34.253633070530576,0.0,0.0,0.0
47,2020-01-05,290.25,7726.833333333333,1140.3333333333333,69.77163461538461,21.367598843855827,0.0,0.0,0.0
47,2020-01-06,300.625,3527.1666666666665,7634.5,72.265625,48.482404432263856,0.0,0.0,0.0
47,2020-01-07,309.5,4583.166666666667,5275.333333333333,74.39903846153845,38.413160478562865,0.0,0.0,0.0
47,2020-01-08,279.3333333333333,4357.083333333333,1325.0,67.1474358974359,36.46799910745593,0.0,0.0,0.0
47,2020-01-09,347.9583333333333,5375.375,794.5,83.64383012820514,36.8216726481615,0.0,0.0,0.0
47,2020-01-10,301.7083333333333,5581.125,858.8333333333334,72.52604166666666,30.750387591111906,0.0,0.0,0.0
47,2020-01-11,252.66666666666666,4772.708333333333,610.8333333333334,60.73717948717948,30.113975584559192,0.0,0.0,0.0
47,2020-01-12,224.66666666666666,3290.5833333333335,2041.6666666666667,54.006410256410255,38.83745705337622,0.0,0.0,0.0
47,2020-01-13,329.6666666666667,4633.166666666667,754.3333333333334,79.24679487179486,40.47456143506361,0.0,0.0,0.0
47,2020-01-14,312.75,4474.333333333333,914.5,75.18028846153845,39.76069991805111,0.0,0.0,0.0
47,2020-01-15,320.0,4508.625,840.5,76.92307692307693,40.372988808487435,0.0,0.0,0.0
47,2020-01-16,331.2916666666667,4657.208333333333,897.6666666666666,79.63741987179486,40.46409985715095,0.0,0.0,0.0
47,2020-01-17,275.1666666666667,4110.375,1752.1666666666667,66.14583333333334,38.08021706589356,0.0,0.0,0.0
47,2020-01-18,234.58333333333334,4009.2916666666665,2449.8333333333335,56.390224358974365,33.28239263654913,0.0,0.0,0.0
47,2020-01-19,172.04166666666666,4010.6666666666665,2385.8333333333335,41.356169871794876,24.40069017342642,0.0,0.0,0.0
47,2020-01-20,141.79166666666666,3604.0833333333335,2546.6666666666665,34.084535256410255,22.379012616862045,0.0,0.0,0.0
47,2020-01-21,199.125,3514.0,1885.0,47.86658653846153,32.233619095048375,0.0,0.0,0.0
47,2020-01-22,157.0,4134.416666666667,1500.0,37.74038461538461,21.600830427508917,0.0,0.0,0.0
47,2020-01-23,121.83333333333333,6658.041666666667,2543.6666666666665,29.286858974358974,10.408895675446775,0.0,0.0,0.0
47,2020-01-24,103.75,9639.208333333334,2106.0,24.939903846153847,6.122542048318282,0.0,0.0,0.0
47,2020-01-25,113.25,7279.541666666667,3297.3333333333335,27.223557692307693,8.849509756223206,0.0,0.0,0.0
47,2020-01-26,190.20833333333334,8093.583333333333,2780.6666666666665,45.72315705128205,13.368224656706786,0.0,0.0,0.0
47,2020-01-27,109.54166666666667,8794.166666666666,2223.6666666666665,26.33213141025641,7.085486749423545,0.0,0.0,0.0
47,2020-01-28,54.125,9288.875,2078.0,13.010817307692307,3.3145137776820843,0.0,0.0,0.0
47,2020-01-29,90.08333333333333,9419.541666666666,2162.8333333333335,21.654647435897438,5.440010203374486,0.0,0.0,0.0
47,2020-01-30,83.70833333333333,9381.375,2073.6666666666665,20.12219551282051,5.0755982228381,0.0,0.0,0.0
47,2020-01-31,111.04166666666667,8376.458333333334,2563.0,26.692708333333332,7.540681141758067,0.0,0.0,0.0
47,2020-02-01,182.91666666666666,8163.25,2555.0,43.97035256410257,12.74603830854405,0.0,0.0,0.0
47,2020-02-02,195.08333333333334,8337.208333333334,5325.0,46.89503205128205,13.310199090756134,0.0,0.0,0.0
47,2020-02-03,155.66666666666666,7844.166666666667,5790.5,37.419871794871796,11.288437975849003,0.0,0.0,0.0
47,2020-02-04,65.83333333333333,5039.125,4107.5,15.825320512820513,7.43148749920759,0.0,0.0,0.0
47,2020-02-05,48.625,2980.4166666666665,4997.5,11.688701923076923,9.280420802460506,0.0,0.0,0.0
47,2020-02-06,116.41666666666667,6323.375,4053.0,27.98477564102564,10.472521486635785,0.0,0.0,0.0
47,2020-02-07,97.16666666666667,4261.041666666667,4311.333333333333,23.357371794871796,12.971391319936764,0.0,0.0,0.0
47,2020-02-08,168.04166666666666,8356.625,251.16666666666666,40.39463141025641,11.438553409886035,0.0,0.0,0.0
47,2020-02-09,25.041666666666668,8454.625,164.33333333333334,6.019631410256411,1.6848215884468232,0.0,0.0,0.0
47,2020-02-10,104.95833333333333,7712.333333333333,182.83333333333334,25.23036858974359,7.741340529599055,0.0,0.0,0.0
47,2020-02-11,137.83333333333334,6461.5,181.0,33.13301282051282,12.134054700061046,0.0,0.0,0.0
47,2020-02-12,162.79166666666666,8255.875,129.5,39.13261217948718,11.216415751072889,0.0,0.0,0.0
47,2020-02-13,1.375,3751.25,465.3333333333333,0.33052884615384615,0.20850272131511718,0.0,0.0,0.0
47,2020-02-14,0.0,0.0,839.0,0.0,0.0,0.0,0.0,0.0
47,2020-02-15,46.083333333333336,2533.0,484.6666666666667,11.077724358974358,10.348889108215992,0.0,0.0,0.0
47,2020-02-16,119.91666666666667,6578.708333333333,115.0,28.826121794871796,10.368691506902529,0.0,0.0,0.0
47,2020-02-17,117.33333333333333,6685.458333333333,201.5,28.205128205128204,9.983326166036154,0.0,0.0,0.0
47,2020-02-18,110.0,6690.375,78.16666666666667,26.442307692307693,9.352490206702415,0.0,0.0,0.0
47,2020-02-19,106.20833333333333,6532.541666666667,544.3333333333334,25.53084935897436,9.248290077666724,0.0,0.0,0.0
47,2020-02-20,71.75,4491.291666666667,2568.0,17.247596153846153,9.087317122950896,0.0,0.0,0.0
47,2020-02-21,113.95833333333333,6625.916666666667,8755.0,27.393830128205128,9.783295183475662,0.0,0.0,0.0
47,2020-02-22,109.95833333333333,6529.625,3693.8333333333335,26.432291666666668,9.579105274464887,0.0,0.0,0.0
47,2020-02-23,102.25,6241.375,85.66666666666667,24.579326923076923,9.3189735167865,0.0,0.0,0.0
47,2020-02-24,0.0,0.041666666666666664,9816.166666666666,0.0,0.0,0.0,0.0,0.0
47,2020-02-25,0.0,0.0,2354.6666666666665,0.0,0.0,0.0,0.0,0.0
47,2020-02-26,0.0,0.041666666666666664,4935.166666666667,0.0,0.0,0.0,0.0,0.0
47,2020-02-27,0.0,0.0,4026.6666666666665,0.0,0.0,0.0,0.0,0.0
47,2020-02-28,0.0,31.041666666666668,6479.833333333333,0.0,0.0,0.0,0.0,0.0
47,2020-02-29,0.0,38.25,4380.666666666667,0.0,0.0,0.0,0.0,0.0
47,2020-03-01,50.291666666666664,3513.5,2520.0,12.089342948717949,8.142187672944042,0.0,0.0,0.0
47,2020-03-02,115.20833333333333,7660.0,0.16666666666666666,27.694310897435898,8.555396903104148,0.0,0.0,0.0
47,2020-03-03,119.75,7349.333333333333,0.8333333333333334,28.786057692307693,9.268567443759071,0.0,0.0,0.0
47,2020-03-04,72.25,4315.708333333333,7267.5,17.36778846153846,9.52293462834413,0.0,0.0,0.0
47,2020-03-05,0.0,0.041666666666666664,16341.166666666666,0.0,0.0,0.0,0.0,0.0
47,2020-03-06,0.0,0.625,1050.8333333333333,0.0,0.0,0.0,0.0,0.0
47,2020-03-07,0.0,1.1666666666666667,1495.5,0.0,0.0,0.0,0.0,0.0
47,2020-03-08,0.4583333333333333,4248.125,1592.3333333333333,0.11017628205128205,0.06137184705670803,0.0,0.0,0.0
47,2020-03-09,0.25,2103.7916666666665,1635.0,0.06009615384615385,0.06759620526430453,0.0,0.0,0.0
47,2020-03-10,0.0,0.0,7785.0,0.0,0.0,0.0,0.0,0.0
47,2020-03-11,0.0,0.0,1440.5,0.0,0.0,0.0,0.0,0.0
47,2020-03-12,0.0,0.0,1904.5,0.0,0.0,0.0,0.0,0.0
47,2020-03-13,0.0,0.0,1391.5,0.0,0.0,0.0,0.0,0.0
47,2020-03-14,68.91666666666667,4829.583333333333,1433.1666666666667,16.56650641025641,8.117076467374112,0.0,0.0,0.0
47,2020-03-15,109.58333333333333,7580.833333333333,1538.5,26.342147435897434,8.22266498112931,0.0,0.0,0.0
47,2020-03-16,18.875,1312.2916666666667,1509.5,4.537259615384615,8.18166375615177,0.0,0.0,0.0
47,2020-03-17,56.333333333333336,4445.125,1600.8333333333333,13.541666666666666,7.208858643520211,0.0,0.0,0.0
47,2020-03-18,36.25,2733.4583333333335,1537.6666666666667,8.713942307692307,7.543633675289241,0.0,0.0,0.0
47,2020-03-19,0.0,0.0,1469.8333333333333,0.0,0.0,0.0,0.0,0.0
47,2020-03-20,0.0,0.0,1504.3333333333333,0.0,0.0,0.0,0.0,0.0
47,2020-03-21,0.0,0.0,1585.0,0.0,0.0,0.0,0.0,0.0
47,2020-03-22,57.041666666666664,5115.041666666667,1713.0,13.711939102564102,6.343487209564384,0.0,0.0,0.0
47,2020-03-23,11.583333333333334,1005.6666666666666,1727.6666666666667,2.784455128205128,6.551858910617611,0.0,0.0,0.0
47,2020-03-24,0.0,1.4166666666666667,1706.5,0.0,0.0,0.0,0.0,0.0
47,2020-03-25,0.0,0.0,650.1666666666666,0.0,0.0,0.0,0.0,0.0
47,2020-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-03-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-03-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-03-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-03-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-03-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-18,0.0,0.0,678.1666666666666,0.0,0.0,0.0,0.0,0.0
47,2020-04-19,0.0,0.0,887.8333333333334,0.0,0.0,0.0,0.0,0.0
47,2020-04-20,0.0,0.0,1001.1666666666666,0.0,0.0,0.0,0.0,0.0
47,2020-04-21,0.0,0.0,4041.0,0.0,0.0,0.0,0.0,0.0
47,2020-04-22,49.291666666666664,0.0,5380.333333333333,11.848958333333332,0.0,0.0,0.0,0.0
47,2020-04-23,19.0,0.0,10206.333333333334,4.567307692307692,0.0,0.0,0.0,0.0
47,2020-04-24,11.666666666666666,0.0,15912.333333333334,2.8044871794871797,0.0,0.0,0.0,0.0
